Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.5,0.95,11.7,4.0,0.0,0.0
2018,1,1,7,30,47.0,7.0,1.0,11.8,8.0,42.97,0.0
2018,1,1,7,45,109.5,20.5,1.05,11.9,29.5,152.31,0.0
2018,1,1,8,0,172.0,34.0,1.1,12.0,51.0,247.7,189.28
2018,1,1,8,15,232.5,46.5,1.2,12.15,81.0,318.15,260.16
2018,1,1,8,30,293.0,59.0,1.3,12.3,111.0,392.12,324.65
2018,1,1,8,45,334.0,70.0,1.4,12.5,143.5,447.56,371.41
2018,1,1,9,0,375.0,81.0,1.5,12.7,176.0,503.44,416.92
2018,1,1,9,15,440.5,85.5,1.55,12.9,214.0,573.22,471.35
2018,1,1,9,30,506.0,90.0,1.6,13.1,252.0,652.03,530.73
2018,1,1,9,45,502.0,102.0,1.65,13.35,277.0,654.47,531.31
2018,1,1,10,0,498.0,114.0,1.7,13.6,302.0,663.45,537.29
2018,1,1,10,15,523.5,118.5,1.55,13.85,329.0,688.85,553.71
2018,1,1,10,30,549.0,123.0,1.4,14.1,356.0,711.81,567.68
2018,1,1,10,45,609.5,115.5,1.25,14.35,386.5,761.79,600.64
2018,1,1,11,0,670.0,108.0,1.1,14.6,417.0,797.42,622.12
2018,1,1,11,15,673.0,110.0,1.0,14.75,428.5,786.46,611.66
2018,1,1,11,30,676.0,112.0,0.9,14.9,440.0,772.62,599.9
2018,1,1,11,45,665.0,117.0,0.8,15.1,443.5,747.18,580.07
2018,1,1,12,0,654.0,122.0,0.7,15.3,447.0,719.6,558.98
2018,1,1,12,15,649.0,123.0,0.75,15.4,445.5,690.62,539.28
2018,1,1,12,30,644.0,124.0,0.8,15.5,444.0,659.68,517.23
2018,1,1,12,45,594.5,136.0,0.85,15.6,427.5,605.46,477.02
2018,1,1,13,0,545.0,148.0,0.9,15.7,411.0,545.92,432.51
2018,1,1,13,15,554.5,139.5,0.9,15.75,400.0,513.9,408.12
2018,1,1,13,30,564.0,131.0,0.9,15.8,389.0,486.54,386.15
2018,1,1,13,45,605.0,114.5,0.95,15.8,379.0,459.92,364.61
2018,1,1,14,0,646.0,98.0,1.0,15.8,369.0,427.68,337.52
2018,1,1,14,15,661.0,88.5,1.0,15.8,349.5,385.47,301.16
2018,1,1,14,30,676.0,79.0,1.0,15.8,330.0,340.75,261.49
2018,1,1,14,45,656.0,75.5,1.0,15.75,300.5,288.14,215.06
2018,1,1,15,0,636.0,72.0,1.0,15.7,271.0,237.13,169.45
2018,1,1,15,15,555.5,70.0,1.0,15.7,227.5,177.24,119.54
2018,1,1,15,30,475.0,68.0,1.0,15.7,184.0,126.61,79.87
2018,1,1,15,45,435.0,59.5,1.0,15.3,151.0,83.4,49.03
2018,1,1,16,0,395.0,51.0,1.0,14.9,118.0,45.25,34.07
2018,1,1,16,15,304.0,41.5,1.0,14.75,84.0,31.68,21.65
2018,1,1,16,30,213.0,32.0,1.0,14.6,50.0,24.28,12.97
2018,1,1,16,45,118.0,18.0,1.05,14.4,27.0,13.68,0.0
2018,1,1,17,0,23.0,4.0,1.1,14.2,4.0,3.15,0.0
2018,1,1,17,15,11.5,2.0,1.1,14.15,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,1.6,12.65,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,1.6,12.8,6.0,22.24,0.0
2018,1,2,7,45,11.0,18.0,1.55,13.0,18.0,28.75,0.0
2018,1,2,8,0,0.0,30.0,1.5,13.2,30.0,28.61,16.67
2018,1,2,8,15,3.0,45.5,1.5,13.4,46.0,47.45,34.07
2018,1,2,8,30,6.0,61.0,1.5,13.6,62.0,65.17,49.81
2018,1,2,8,45,10.0,76.0,1.5,13.8,78.5,82.67,65.22
2018,1,2,9,0,14.0,91.0,1.5,14.0,95.0,100.14,80.39
2018,1,2,9,15,28.5,107.5,1.4,14.25,116.5,145.82,119.37
2018,1,2,9,30,43.0,124.0,1.3,14.5,138.0,177.17,145.71
2018,1,2,9,45,41.0,133.0,1.15,14.7,147.5,181.3,148.57
2018,1,2,10,0,39.0,142.0,1.0,14.9,157.0,185.85,151.74
2018,1,2,10,15,23.0,143.5,0.95,15.2,152.5,149.96,121.19
2018,1,2,10,30,7.0,145.0,0.9,15.5,148.0,133.14,106.36
2018,1,2,10,45,3.5,126.0,0.85,15.8,127.5,107.99,85.24
2018,1,2,11,0,0.0,107.0,0.8,16.1,107.0,85.48,66.28
2018,1,2,11,15,0.0,111.0,0.75,16.25,111.0,88.67,68.86
2018,1,2,11,30,0.0,115.0,0.7,16.4,115.0,91.9,71.42
2018,1,2,11,45,1.5,135.0,0.65,16.6,135.5,111.19,87.23
2018,1,2,12,0,3.0,155.0,0.6,16.8,156.0,130.63,102.97
2018,1,2,12,15,2.5,152.5,0.6,16.9,153.5,127.08,99.94
2018,1,2,12,30,2.0,150.0,0.6,17.0,151.0,123.74,97.18
2018,1,2,12,45,1.5,148.5,0.55,17.1,149.0,121.48,95.3
2018,1,2,13,0,1.0,147.0,0.5,17.2,147.0,119.34,93.55
2018,1,2,13,15,1.0,139.0,0.5,17.2,139.0,111.89,87.55
2018,1,2,13,30,1.0,131.0,0.5,17.2,131.0,104.66,81.73
2018,1,2,13,45,27.0,135.5,0.5,17.2,146.5,129.11,102.16
2018,1,2,14,0,53.0,140.0,0.5,17.2,162.0,143.61,113.9
2018,1,2,14,15,74.5,146.5,0.45,17.1,175.5,154.85,122.57
2018,1,2,14,30,96.0,153.0,0.4,17.0,189.0,163.21,128.45
2018,1,2,14,45,119.0,138.5,0.4,16.85,179.0,156.18,121.48
2018,1,2,15,0,142.0,124.0,0.4,16.7,169.0,140.25,106.8
2018,1,2,15,15,188.0,107.5,0.4,16.7,159.0,128.07,93.87
2018,1,2,15,30,234.0,91.0,0.4,16.7,149.0,106.37,73.3
2018,1,2,15,45,210.0,76.5,0.4,16.2,121.5,75.49,50.21
2018,1,2,16,0,186.0,62.0,0.4,15.7,94.0,47.9,33.15
2018,1,2,16,15,141.0,47.5,0.45,15.45,68.0,35.02,24.52
2018,1,2,16,30,96.0,33.0,0.5,15.2,42.0,24.52,13.47
2018,1,2,16,45,66.5,19.5,0.6,14.95,24.0,14.64,0.0
2018,1,2,17,0,37.0,6.0,0.7,14.7,6.0,4.72,0.0
2018,1,2,17,15,18.5,3.0,0.75,14.55,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.05,13.2,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.3,1.0,0.79,0.0
2018,1,3,7,45,0.0,3.0,2.0,13.45,3.0,2.27,0.0
2018,1,3,8,0,0.0,5.0,2.0,13.6,5.0,3.78,0.0
2018,1,3,8,15,0.0,6.5,1.95,13.75,6.5,4.92,0.0
2018,1,3,8,30,0.0,8.0,1.9,13.9,8.0,6.06,0.0
2018,1,3,8,45,0.0,9.0,1.85,14.0,9.0,6.82,0.2
2018,1,3,9,0,0.0,10.0,1.8,14.1,10.0,7.59,0.88
2018,1,3,9,15,0.0,11.5,1.8,14.2,11.5,8.73,1.88
2018,1,3,9,30,0.0,13.0,1.8,14.3,13.0,9.88,2.87
2018,1,3,9,45,0.0,15.0,1.75,14.45,15.0,11.41,4.18
2018,1,3,10,0,0.0,17.0,1.7,14.6,17.0,12.94,5.48
2018,1,3,10,15,0.0,19.5,1.85,14.65,19.5,14.86,7.1
2018,1,3,10,30,0.0,22.0,2.0,14.7,22.0,16.77,8.72
2018,1,3,10,45,0.0,27.0,2.2,14.8,27.0,20.61,11.97
2018,1,3,11,0,0.0,32.0,2.4,14.9,32.0,24.45,15.21
2018,1,3,11,15,0.0,41.0,2.65,14.95,41.0,31.36,21.06
2018,1,3,11,30,0.0,50.0,2.9,15.0,50.0,38.29,26.9
2018,1,3,11,45,0.0,44.0,3.2,15.0,44.0,33.68,22.97
2018,1,3,12,0,0.0,38.0,3.5,15.0,38.0,29.07,19.05
2018,1,3,12,15,0.0,47.0,3.7,15.05,47.0,35.99,24.91
2018,1,3,12,30,0.0,56.0,3.9,15.1,56.0,42.93,30.76
2018,1,3,12,45,0.0,67.5,4.1,15.1,67.5,51.8,38.27
2018,1,3,13,0,0.0,79.0,4.3,15.1,79.0,60.71,45.79
2018,1,3,13,15,0.0,59.0,4.25,15.1,59.0,45.23,32.76
2018,1,3,13,30,0.0,39.0,4.2,15.1,39.0,29.82,19.74
2018,1,3,13,45,0.0,31.5,4.2,15.1,31.5,24.05,14.86
2018,1,3,14,0,0.0,24.0,4.2,15.1,24.0,18.3,9.98
2018,1,3,14,15,1.5,49.5,3.95,15.1,50.0,38.52,27.25
2018,1,3,14,30,3.0,75.0,3.7,15.1,76.0,58.77,44.47
2018,1,3,14,45,4.0,84.0,3.5,15.15,85.5,66.04,50.62
2018,1,3,15,0,5.0,93.0,3.3,15.2,95.0,72.97,56.44
2018,1,3,15,15,2.5,78.5,3.3,15.2,79.5,60.62,46.01
2018,1,3,15,30,0.0,64.0,3.3,15.2,64.0,48.82,36.02
2018,1,3,15,45,0.0,53.0,3.65,14.95,53.0,40.33,28.66
2018,1,3,16,0,0.0,42.0,4.0,14.7,42.0,31.97,21.33
2018,1,3,16,15,22.0,31.5,4.4,14.65,33.5,24.36,15.4
2018,1,3,16,30,44.0,21.0,4.8,14.6,25.0,16.44,7.35
2018,1,3,16,45,29.0,12.5,5.2,14.5,14.5,9.86,0.0
2018,1,3,17,0,14.0,4.0,5.6,14.4,4.0,3.15,0.0
2018,1,3,17,15,7.0,2.0,5.7,14.45,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.85,14.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,4.0,13.95,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,4.1,14.2,6.0,21.42,0.0
2018,1,4,7,45,49.5,15.0,4.15,14.4,18.5,73.93,0.0
2018,1,4,8,0,78.0,24.0,4.2,14.6,31.0,120.26,89.87
2018,1,4,8,15,43.5,38.5,4.2,14.8,43.0,94.06,73.94
2018,1,4,8,30,9.0,53.0,4.2,15.0,55.0,55.66,41.67
2018,1,4,8,45,12.0,65.5,4.2,15.2,68.5,69.55,53.96
2018,1,4,9,0,15.0,78.0,4.2,15.4,82.0,83.48,66.11
2018,1,4,9,15,91.5,96.0,4.25,15.6,125.0,207.64,173.61
2018,1,4,9,30,168.0,114.0,4.3,15.8,168.0,303.21,254.86
2018,1,4,9,45,208.0,126.5,4.3,16.05,200.5,377.16,315.08
2018,1,4,10,0,248.0,139.0,4.3,16.3,233.0,428.72,356.48
2018,1,4,10,15,226.0,159.5,4.4,16.45,250.0,429.48,355.22
2018,1,4,10,30,204.0,180.0,4.5,16.6,267.0,406.56,335.63
2018,1,4,10,45,182.0,185.5,4.55,16.75,266.0,385.17,317.24
2018,1,4,11,0,160.0,191.0,4.6,16.9,265.0,363.96,298.98
2018,1,4,11,15,88.5,178.0,4.6,17.0,219.0,254.5,208.21
2018,1,4,11,30,17.0,165.0,4.6,17.1,173.0,155.11,124.18
2018,1,4,11,45,268.5,146.0,4.65,17.15,280.5,403.22,333.24
2018,1,4,12,0,520.0,127.0,4.7,17.2,388.0,615.03,502.49
2018,1,4,12,15,679.0,101.5,4.65,17.2,442.0,693.74,562.11
2018,1,4,12,30,838.0,76.0,4.6,17.2,496.0,755.3,607.99
2018,1,4,12,45,646.5,118.0,4.6,17.2,439.0,628.45,509.87
2018,1,4,13,0,455.0,160.0,4.6,17.2,382.0,498.94,406.23
2018,1,4,13,15,404.5,166.0,4.55,17.15,359.0,446.62,363.8
2018,1,4,13,30,354.0,172.0,4.5,17.1,336.0,384.53,313.14
2018,1,4,13,45,331.5,164.5,4.5,17.05,312.5,343.22,278.86
2018,1,4,14,0,309.0,157.0,4.5,17.0,289.0,303.78,245.63
2018,1,4,14,15,393.0,129.0,4.45,16.9,285.0,303.72,243.25
2018,1,4,14,30,477.0,101.0,4.4,16.8,281.0,283.72,222.95
2018,1,4,14,45,587.5,83.0,4.4,16.7,284.5,276.64,210.53
2018,1,4,15,0,698.0,65.0,4.4,16.6,288.0,252.12,181.69
2018,1,4,15,15,660.5,61.0,4.4,16.6,251.0,193.94,130.0
2018,1,4,15,30,623.0,57.0,4.4,16.6,214.0,141.22,85.66
2018,1,4,15,45,525.5,53.5,4.2,16.2,169.5,88.32,49.2
2018,1,4,16,0,428.0,50.0,4.0,15.8,125.0,47.28,29.83
2018,1,4,16,15,313.5,39.0,3.95,15.55,86.0,31.63,21.63
2018,1,4,16,30,199.0,28.0,3.9,15.3,47.0,21.38,11.44
2018,1,4,16,45,127.5,17.5,3.85,15.05,27.5,13.36,0.0
2018,1,4,17,0,56.0,7.0,3.8,14.8,8.0,5.51,0.0
2018,1,4,17,15,28.0,3.5,3.85,14.75,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.0,14.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.9,14.9,1.0,0.79,0.0
2018,1,5,7,45,0.0,3.0,3.8,15.0,3.0,2.27,0.0
2018,1,5,8,0,0.0,5.0,3.7,15.1,5.0,3.78,0.0
2018,1,5,8,15,0.0,5.5,3.55,15.2,5.5,4.16,0.0
2018,1,5,8,30,0.0,6.0,3.4,15.3,6.0,4.54,0.0
2018,1,5,8,45,0.0,7.5,3.25,15.35,7.5,5.68,0.0
2018,1,5,9,0,0.0,9.0,3.1,15.4,9.0,6.83,0.19
2018,1,5,9,15,0.0,10.5,3.0,15.45,10.5,7.97,1.18
2018,1,5,9,30,0.0,12.0,2.9,15.5,12.0,9.12,2.17
2018,1,5,9,45,0.0,16.5,2.8,15.55,16.5,12.55,5.11
2018,1,5,10,0,0.0,21.0,2.7,15.6,21.0,16.0,8.04
2018,1,5,10,15,0.5,54.0,2.55,15.65,54.0,41.83,30.04
2018,1,5,10,30,1.0,87.0,2.4,15.7,87.0,68.94,52.89
2018,1,5,10,45,8.5,121.0,2.25,15.7,124.5,107.68,85.55
2018,1,5,11,0,16.0,155.0,2.1,15.7,162.0,147.66,118.76
2018,1,5,11,15,16.5,153.5,1.95,15.7,161.0,144.73,116.12
2018,1,5,11,30,17.0,152.0,1.8,15.7,160.0,142.12,113.85
2018,1,5,11,45,9.0,126.0,1.7,15.75,130.5,109.3,86.35
2018,1,5,12,0,1.0,100.0,1.6,15.8,101.0,78.91,60.79
2018,1,5,12,15,3.0,117.0,1.6,15.75,119.0,95.15,74.41
2018,1,5,12,30,5.0,134.0,1.6,15.7,137.0,111.41,87.94
2018,1,5,12,45,20.5,160.5,1.6,15.65,171.0,146.25,117.09
2018,1,5,13,0,36.0,187.0,1.6,15.6,205.0,192.62,155.2
2018,1,5,13,15,20.0,164.0,1.7,15.55,174.0,146.31,116.99
2018,1,5,13,30,4.0,141.0,1.8,15.5,143.0,115.01,91.06
2018,1,5,13,45,3.0,126.5,1.85,15.45,128.0,101.57,80.05
2018,1,5,14,0,2.0,112.0,1.9,15.4,113.0,88.62,69.35
2018,1,5,14,15,7.0,99.5,2.0,15.3,102.5,80.36,62.53
2018,1,5,14,30,12.0,87.0,2.1,15.2,92.0,71.76,55.29
2018,1,5,14,45,14.0,100.5,2.15,15.1,105.5,82.4,64.2
2018,1,5,15,0,16.0,114.0,2.2,15.0,119.0,92.39,72.49
2018,1,5,15,15,8.0,92.5,2.2,15.0,95.0,72.46,55.84
2018,1,5,15,30,0.0,71.0,2.2,15.0,71.0,54.06,40.51
2018,1,5,15,45,0.0,55.5,2.55,14.7,55.5,42.19,30.31
2018,1,5,16,0,0.0,40.0,2.9,14.4,40.0,30.6,20.25
2018,1,5,16,15,0.0,30.5,3.05,14.3,30.5,23.3,14.6
2018,1,5,16,30,0.0,21.0,3.2,14.2,21.0,16.02,7.36
2018,1,5,16,45,6.5,12.0,3.35,14.05,12.0,9.44,0.0
2018,1,5,17,0,13.0,3.0,3.5,13.9,3.0,2.36,0.0
2018,1,5,17,15,6.5,1.5,3.6,13.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.0,2.4,12.25,4.5,0.0,0.0
2018,1,6,7,30,66.0,8.0,2.5,12.4,9.0,58.69,0.0
2018,1,6,7,45,235.0,19.0,2.55,12.55,39.0,254.55,0.0
2018,1,6,8,0,404.0,30.0,2.6,12.7,69.0,441.47,335.98
2018,1,6,8,15,500.0,36.5,2.65,12.85,109.0,544.15,438.99
2018,1,6,8,30,596.0,43.0,2.7,13.0,149.0,640.24,520.15
2018,1,6,8,45,651.0,46.5,2.7,13.15,189.5,708.37,575.59
2018,1,6,9,0,706.0,50.0,2.7,13.3,230.0,775.19,627.35
2018,1,6,9,15,738.5,53.5,2.75,13.45,268.0,818.92,660.18
2018,1,6,9,30,771.0,57.0,2.8,13.6,306.0,860.26,690.13
2018,1,6,9,45,791.5,60.0,2.8,13.75,339.5,886.45,707.84
2018,1,6,10,0,812.0,63.0,2.8,13.9,373.0,909.48,722.91
2018,1,6,10,15,829.0,65.5,2.85,14.05,402.0,924.98,732.78
2018,1,6,10,30,846.0,68.0,2.9,14.2,431.0,936.88,740.09
2018,1,6,10,45,772.0,85.5,3.0,14.35,430.0,876.9,696.47
2018,1,6,11,0,698.0,103.0,3.1,14.5,429.0,821.35,656.15
2018,1,6,11,15,666.5,115.5,3.25,14.6,434.5,790.95,634.26
2018,1,6,11,30,635.0,128.0,3.4,14.7,440.0,758.14,610.22
2018,1,6,11,45,565.5,148.5,3.5,14.75,429.5,689.74,559.09
2018,1,6,12,0,496.0,169.0,3.6,14.8,419.0,632.75,514.23
2018,1,6,12,15,503.0,167.0,3.65,14.85,420.5,615.18,500.67
2018,1,6,12,30,510.0,165.0,3.7,14.9,422.0,595.41,485.04
2018,1,6,12,45,599.5,138.5,3.7,14.9,436.5,616.83,502.24
2018,1,6,13,0,689.0,112.0,3.7,14.9,451.0,621.9,506.23
2018,1,6,13,15,648.5,118.5,3.7,14.9,430.0,566.61,461.53
2018,1,6,13,30,608.0,125.0,3.7,14.9,409.0,512.75,417.58
2018,1,6,13,45,632.0,112.0,3.7,14.85,395.5,478.09,388.54
2018,1,6,14,0,656.0,99.0,3.7,14.8,382.0,439.68,355.34
2018,1,6,14,15,654.5,92.5,3.75,14.75,359.0,392.67,314.17
2018,1,6,14,30,653.0,86.0,3.8,14.7,336.0,344.89,271.2
2018,1,6,14,45,654.0,78.5,3.8,14.65,310.0,296.42,226.49
2018,1,6,15,0,655.0,71.0,3.8,14.6,284.0,247.26,180.51
2018,1,6,15,15,679.0,61.5,3.8,14.6,258.5,200.58,135.87
2018,1,6,15,30,703.0,52.0,3.8,14.6,233.0,152.88,92.5
2018,1,6,15,45,588.0,52.0,3.75,14.05,185.5,94.23,51.86
2018,1,6,16,0,473.0,52.0,3.7,13.5,138.0,51.44,32.17
2018,1,6,16,15,359.0,43.0,3.65,13.2,98.0,35.11,24.99
2018,1,6,16,30,245.0,34.0,3.6,12.9,58.0,25.9,15.68
2018,1,6,16,45,163.5,22.0,3.6,12.6,34.5,16.75,0.0
2018,1,6,17,0,82.0,10.0,3.6,12.3,11.0,7.87,0.0
2018,1,6,17,15,41.0,5.0,3.6,12.2,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,4.0,2.05,10.2,4.5,0.0,0.0
2018,1,7,7,30,67.0,8.0,2.0,10.4,9.0,59.44,0.0
2018,1,7,7,45,107.5,14.5,1.9,10.6,22.0,135.74,0.0
2018,1,7,8,0,148.0,21.0,1.8,10.8,35.0,195.13,150.76
2018,1,7,8,15,77.5,27.0,1.85,10.95,34.5,118.37,96.42
2018,1,7,8,30,7.0,33.0,1.9,11.1,34.0,31.56,21.72
2018,1,7,8,45,3.5,39.5,1.95,11.3,40.0,33.44,23.43
2018,1,7,9,0,0.0,46.0,2.0,11.5,46.0,35.17,24.86
2018,1,7,9,15,0.0,55.5,2.0,11.7,55.5,42.5,31.22
2018,1,7,9,30,0.0,65.0,2.0,11.9,65.0,49.89,37.56
2018,1,7,9,45,0.0,77.0,2.0,12.1,77.0,60.56,46.65
2018,1,7,10,0,0.0,89.0,2.0,12.3,89.0,71.26,55.68
2018,1,7,10,15,0.0,101.0,2.0,12.5,101.0,81.96,64.64
2018,1,7,10,30,0.0,113.0,2.0,12.7,113.0,92.67,73.54
2018,1,7,10,45,0.5,127.5,2.0,12.85,127.5,106.36,84.92
2018,1,7,11,0,1.0,142.0,2.0,13.0,142.0,120.06,96.23
2018,1,7,11,15,1.0,140.5,1.9,13.15,140.5,117.37,93.79
2018,1,7,11,30,1.0,139.0,1.8,13.3,139.0,115.0,91.67
2018,1,7,11,45,0.5,129.0,1.75,13.4,129.0,104.54,82.83
2018,1,7,12,0,0.0,119.0,1.7,13.5,119.0,94.67,74.51
2018,1,7,12,15,1.5,139.5,1.65,13.55,140.5,114.01,90.69
2018,1,7,12,30,3.0,160.0,1.6,13.6,162.0,133.47,106.83
2018,1,7,12,45,10.0,171.0,1.55,13.65,176.0,148.13,119.1
2018,1,7,13,0,17.0,182.0,1.5,13.7,190.0,162.15,130.76
2018,1,7,13,15,14.0,175.0,1.35,13.65,181.5,152.31,122.56
2018,1,7,13,30,11.0,168.0,1.2,13.6,173.0,142.96,114.84
2018,1,7,13,45,5.5,148.5,1.1,13.55,151.0,121.76,97.31
2018,1,7,14,0,0.0,129.0,1.0,13.5,129.0,101.78,80.76
2018,1,7,14,15,0.0,123.0,0.95,13.35,123.0,96.54,76.57
2018,1,7,14,30,0.0,117.0,0.9,13.2,117.0,91.36,72.38
2018,1,7,14,45,1.0,109.5,0.9,13.1,110.0,85.33,67.4
2018,1,7,15,0,2.0,102.0,0.9,13.0,103.0,79.22,62.28
2018,1,7,15,15,1.0,86.0,0.9,13.0,86.5,66.06,51.13
2018,1,7,15,30,0.0,70.0,0.9,13.0,70.0,53.35,40.27
2018,1,7,15,45,0.0,55.0,0.95,12.8,55.0,41.88,30.35
2018,1,7,16,0,0.0,40.0,1.0,12.6,40.0,30.59,20.5
2018,1,7,16,15,0.0,30.0,1.05,12.55,30.0,22.91,14.49
2018,1,7,16,30,0.0,20.0,1.1,12.5,20.0,15.24,7.07
2018,1,7,16,45,9.5,12.5,1.1,12.4,12.5,9.84,0.0
2018,1,7,17,0,19.0,5.0,1.1,12.3,5.0,3.93,0.0
2018,1,7,17,15,9.5,2.5,1.15,12.3,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.2,13.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.3,13.3,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,5.4,13.4,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,5.5,13.5,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.65,13.65,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.8,13.8,7.0,5.3,0.0
2018,1,8,8,45,0.0,10.5,5.95,13.9,10.5,7.96,1.16
2018,1,8,9,0,0.0,14.0,6.1,14.0,14.0,10.63,3.48
2018,1,8,9,15,0.0,16.5,6.2,14.1,16.5,12.54,5.14
2018,1,8,9,30,0.0,19.0,6.3,14.2,19.0,14.45,6.78
2018,1,8,9,45,0.0,17.5,6.35,14.25,17.5,13.32,5.79
2018,1,8,10,0,0.0,16.0,6.4,14.3,16.0,12.18,4.8
2018,1,8,10,15,0.0,20.0,6.35,14.4,20.0,15.24,7.4
2018,1,8,10,30,0.0,24.0,6.3,14.5,24.0,18.31,10.0
2018,1,8,10,45,0.0,26.5,6.2,14.55,26.5,20.23,11.61
2018,1,8,11,0,0.0,29.0,6.1,14.6,29.0,22.15,13.23
2018,1,8,11,15,0.0,27.5,6.15,14.65,27.5,21.01,12.23
2018,1,8,11,30,0.0,26.0,6.2,14.7,26.0,19.86,11.24
2018,1,8,11,45,0.0,30.0,6.25,14.8,30.0,22.93,13.83
2018,1,8,12,0,0.0,34.0,6.3,14.9,34.0,26.0,16.42
2018,1,8,12,15,0.0,40.5,6.3,14.95,40.5,31.0,20.64
2018,1,8,12,30,0.0,47.0,6.3,15.0,47.0,36.0,24.87
2018,1,8,12,45,0.0,42.5,6.3,15.0,42.5,32.53,21.95
2018,1,8,13,0,0.0,38.0,6.3,15.0,38.0,29.07,19.03
2018,1,8,13,15,0.0,41.0,6.25,15.0,41.0,31.37,21.0
2018,1,8,13,30,0.0,44.0,6.2,15.0,44.0,33.67,22.98
2018,1,8,13,45,0.5,61.5,6.15,15.0,61.5,47.42,34.69
2018,1,8,14,0,1.0,79.0,6.1,15.0,79.0,61.19,46.4
2018,1,8,14,15,1.0,65.5,6.1,14.95,65.5,50.67,37.54
2018,1,8,14,30,1.0,52.0,6.1,14.9,52.0,40.18,28.68
2018,1,8,14,45,1.5,58.0,6.15,14.85,58.5,44.91,32.75
2018,1,8,15,0,2.0,64.0,6.2,14.8,65.0,49.61,36.76
2018,1,8,15,15,2.0,60.0,6.2,14.8,61.0,46.4,34.01
2018,1,8,15,30,2.0,56.0,6.2,14.8,57.0,43.19,31.21
2018,1,8,15,45,1.0,38.0,6.05,14.7,38.5,29.1,19.15
2018,1,8,16,0,0.0,20.0,5.9,14.6,20.0,15.2,7.24
2018,1,8,16,15,0.0,16.5,5.75,14.55,16.5,12.53,5.28
2018,1,8,16,30,0.0,13.0,5.6,14.5,13.0,9.87,2.56
2018,1,8,16,45,7.5,9.0,5.45,14.45,9.0,7.07,0.0
2018,1,8,17,0,15.0,5.0,5.3,14.4,5.0,3.93,0.0
2018,1,8,17,15,7.5,2.5,5.3,14.4,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,9,7,15,1.5,1.5,4.05,13.8,1.5,0.0,0.0
2018,1,9,7,30,3.0,3.0,4.5,13.9,3.0,4.74,0.0
2018,1,9,7,45,1.5,9.0,4.95,13.95,9.0,8.07,0.0
2018,1,9,8,0,0.0,15.0,5.4,14.0,15.0,11.4,3.24
2018,1,9,8,15,0.0,21.5,5.75,14.05,21.5,16.36,7.98
2018,1,9,8,30,0.0,28.0,6.1,14.1,28.0,21.34,12.43
2018,1,9,8,45,0.0,32.5,6.45,14.2,32.5,24.78,15.53
2018,1,9,9,0,0.0,37.0,6.8,14.3,37.0,28.23,18.57
2018,1,9,9,15,0.0,37.0,6.8,14.3,37.0,28.23,18.6
2018,1,9,9,30,0.0,37.0,6.8,14.3,37.0,28.24,18.61
2018,1,9,9,45,0.0,60.5,6.85,14.35,60.5,46.35,34.08
2018,1,9,10,0,0.0,84.0,6.9,14.4,84.0,66.32,51.03
2018,1,9,10,15,0.5,108.0,6.8,14.4,108.0,89.32,70.47
2018,1,9,10,30,1.0,132.0,6.7,14.4,132.0,112.83,90.2
2018,1,9,10,45,0.5,94.5,6.6,14.4,94.5,74.76,57.93
2018,1,9,11,0,0.0,57.0,6.5,14.4,57.0,43.68,31.54
2018,1,9,11,15,2.0,87.5,6.55,14.35,88.5,69.43,53.4
2018,1,9,11,30,4.0,118.0,6.6,14.3,120.0,98.02,77.52
2018,1,9,11,45,2.0,122.5,6.65,14.3,123.5,99.83,78.88
2018,1,9,12,0,0.0,127.0,6.7,14.3,127.0,101.76,80.38
2018,1,9,12,15,0.5,122.0,6.9,14.25,122.5,97.4,76.74
2018,1,9,12,30,1.0,117.0,7.1,14.2,118.0,93.18,73.24
2018,1,9,12,45,31.0,146.0,7.3,14.15,161.5,150.62,122.39
2018,1,9,13,0,61.0,175.0,7.5,14.1,205.0,197.68,162.31
2018,1,9,13,15,42.5,154.5,7.75,14.1,175.0,161.51,131.63
2018,1,9,13,30,24.0,134.0,8.0,14.1,145.0,128.07,103.25
2018,1,9,13,45,25.5,120.0,8.2,14.05,131.5,114.25,91.66
2018,1,9,14,0,27.0,106.0,8.4,14.0,118.0,100.73,80.22
2018,1,9,14,15,52.0,125.0,8.4,14.0,146.0,126.32,101.68
2018,1,9,14,30,77.0,144.0,8.4,14.0,174.0,148.66,119.86
2018,1,9,14,45,134.5,129.5,8.4,13.95,176.5,155.0,123.37
2018,1,9,15,0,192.0,115.0,8.4,13.9,179.0,152.53,118.27
2018,1,9,15,15,138.0,96.5,8.4,13.9,139.5,108.04,81.17
2018,1,9,15,30,84.0,78.0,8.4,13.9,100.0,74.99,54.8
2018,1,9,15,45,74.0,64.0,8.45,13.8,81.0,56.46,39.69
2018,1,9,16,0,64.0,50.0,8.5,13.7,62.0,39.62,27.04
2018,1,9,16,15,55.5,38.5,8.55,13.65,47.0,29.36,20.04
2018,1,9,16,30,47.0,27.0,8.6,13.6,32.0,20.86,11.85
2018,1,9,16,45,38.5,18.0,8.65,13.5,21.0,13.97,0.78
2018,1,9,17,0,30.0,9.0,8.7,13.4,10.0,7.08,0.0
2018,1,9,17,15,15.0,4.5,8.75,13.4,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,8.9,13.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.0,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.95,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.9,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.9,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,8.8,13.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,8.65,12.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,8.6,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,8.4,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,8.3,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.25,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.8,12.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,7.65,12.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,6.55,11.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.3,12.05,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.1,12.2,1.0,0.79,0.0
2018,1,10,7,45,0.0,7.5,3.9,12.4,7.5,5.69,0.0
2018,1,10,8,0,0.0,14.0,3.7,12.6,14.0,10.64,2.71
2018,1,10,8,15,0.0,14.0,3.6,12.7,14.0,10.63,3.26
2018,1,10,8,30,0.0,14.0,3.5,12.8,14.0,10.62,3.41
2018,1,10,8,45,0.0,13.5,3.4,12.85,13.5,10.24,3.16
2018,1,10,9,0,0.0,13.0,3.3,12.9,13.0,9.87,2.88
2018,1,10,9,15,0.0,34.0,3.3,13.0,34.0,25.93,16.77
2018,1,10,9,30,0.0,55.0,3.3,13.1,55.0,42.1,30.68
2018,1,10,9,45,0.5,76.0,3.3,13.15,76.0,59.97,45.97
2018,1,10,10,0,1.0,97.0,3.3,13.2,97.0,80.05,63.01
2018,1,10,10,15,6.0,125.5,3.35,13.25,128.0,112.77,90.81
2018,1,10,10,30,11.0,154.0,3.4,13.3,159.0,146.09,118.77
2018,1,10,10,45,10.5,159.0,3.5,13.35,164.0,148.37,120.39
2018,1,10,11,0,10.0,164.0,3.6,13.4,169.0,150.89,122.29
2018,1,10,11,15,15.5,174.0,3.65,13.45,181.5,164.35,133.54
2018,1,10,11,30,21.0,184.0,3.7,13.5,194.0,177.56,144.51
2018,1,10,11,45,12.5,167.5,3.75,13.55,173.5,151.49,122.43
2018,1,10,12,0,4.0,151.0,3.8,13.6,153.0,127.17,101.82
2018,1,10,12,15,6.0,149.0,3.75,13.65,152.0,126.21,101.08
2018,1,10,12,30,8.0,147.0,3.7,13.7,151.0,125.24,100.31
2018,1,10,12,45,17.0,169.0,3.65,13.75,177.5,151.23,122.18
2018,1,10,13,0,26.0,191.0,3.6,13.8,204.0,176.59,143.3
2018,1,10,13,15,17.0,170.5,3.5,13.85,179.0,149.96,120.99
2018,1,10,13,30,8.0,150.0,3.4,13.9,154.0,125.02,100.13
2018,1,10,13,45,4.0,132.5,3.25,13.95,134.5,107.04,85.11
2018,1,10,14,0,0.0,115.0,3.1,14.0,115.0,89.97,70.84
2018,1,10,14,15,29.5,121.0,3.0,14.0,132.5,112.78,90.09
2018,1,10,14,30,59.0,127.0,2.9,14.0,150.0,126.99,101.49
2018,1,10,14,45,52.5,124.0,2.8,14.05,143.0,117.79,93.42
2018,1,10,15,0,46.0,121.0,2.7,14.1,136.0,109.13,85.9
2018,1,10,15,15,24.0,93.0,2.7,14.1,101.0,78.13,60.23
2018,1,10,15,30,2.0,65.0,2.7,14.1,66.0,49.96,37.11
2018,1,10,15,45,104.0,50.5,2.55,13.95,71.0,49.67,32.72
2018,1,10,16,0,206.0,36.0,2.4,13.8,76.0,32.96,19.12
2018,1,10,16,15,243.0,32.5,2.4,13.7,68.0,25.73,16.94
2018,1,10,16,30,280.0,29.0,2.4,13.6,60.0,23.57,14.29
2018,1,10,16,45,178.0,19.0,2.35,13.5,35.5,15.38,2.58
2018,1,10,17,0,76.0,9.0,2.3,13.4,11.0,7.08,0.0
2018,1,10,17,15,38.0,4.5,2.3,13.35,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,7,15,1.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,1,11,7,30,3.0,3.0,0.8,12.8,3.0,4.73,0.0
2018,1,11,7,45,1.5,10.0,0.75,12.9,10.0,8.83,0.0
2018,1,11,8,0,0.0,17.0,0.7,13.0,17.0,12.94,4.57
2018,1,11,8,15,10.5,27.0,0.8,13.15,29.0,31.3,21.11
2018,1,11,8,30,21.0,37.0,0.9,13.3,41.0,51.2,38.92
2018,1,11,8,45,10.5,49.0,1.0,13.45,51.0,47.55,35.63
2018,1,11,9,0,0.0,61.0,1.1,13.6,61.0,48.59,36.14
2018,1,11,9,15,2.5,69.5,1.25,13.75,70.5,58.01,44.35
2018,1,11,9,30,5.0,78.0,1.4,13.9,80.0,67.55,52.56
2018,1,11,9,45,48.5,107.5,1.5,14.05,126.5,152.91,126.4
2018,1,11,10,0,92.0,137.0,1.6,14.2,173.0,250.57,207.89
2018,1,11,10,15,113.5,156.5,1.5,14.4,204.0,292.8,241.57
2018,1,11,10,30,135.0,176.0,1.4,14.6,235.0,333.91,273.86
2018,1,11,10,45,90.5,183.0,1.3,14.75,223.5,272.36,222.38
2018,1,11,11,0,46.0,190.0,1.2,14.9,212.0,233.37,189.0
2018,1,11,11,15,52.5,197.0,1.05,15.0,223.0,243.29,196.83
2018,1,11,11,30,59.0,204.0,0.9,15.1,234.0,252.89,204.08
2018,1,11,11,45,108.5,217.5,0.75,15.2,273.0,327.27,263.28
2018,1,11,12,0,158.0,231.0,0.6,15.3,312.0,377.89,302.0
2018,1,11,12,15,206.5,225.5,0.65,15.35,332.0,401.96,321.11
2018,1,11,12,30,255.0,220.0,0.7,15.4,352.0,439.96,350.4
2018,1,11,12,45,283.5,214.0,0.75,15.45,358.5,439.88,350.38
2018,1,11,13,0,312.0,208.0,0.8,15.5,365.0,436.89,348.31
2018,1,11,13,15,309.0,202.0,1.0,15.45,354.0,410.09,328.31
2018,1,11,13,30,306.0,196.0,1.2,15.4,343.0,382.98,307.58
2018,1,11,13,45,214.0,193.0,1.35,15.4,293.5,297.74,239.77
2018,1,11,14,0,122.0,190.0,1.5,15.4,244.0,234.02,188.27
