Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,939.0,86.0,1.2,11.8,711.0,794.62,617.82
2018,2,21,13,15,933.5,86.0,1.5,11.85,696.5,744.62,585.56
2018,2,21,13,30,928.0,86.0,1.8,11.9,682.0,692.43,548.29
2018,2,21,13,45,919.5,85.5,2.1,11.95,660.0,636.04,505.75
2018,2,21,14,0,911.0,85.0,2.4,12.0,638.0,578.29,459.99
2018,2,21,14,15,899.0,84.5,2.5,11.95,608.5,517.75,409.46
2018,2,21,14,30,887.0,84.0,2.6,11.9,579.0,456.76,356.73
2018,2,21,14,45,869.5,82.5,2.75,11.85,542.5,392.18,299.62
2018,2,21,15,0,852.0,81.0,2.9,11.8,506.0,328.09,241.58
2018,2,21,15,15,831.0,78.0,2.9,11.8,464.5,263.1,182.62
2018,2,21,15,30,810.0,75.0,2.9,11.8,423.0,200.06,127.53
2018,2,21,15,45,771.5,73.5,3.05,11.55,376.0,138.66,81.19
2018,2,21,16,0,733.0,72.0,3.2,11.3,329.0,82.0,52.46
2018,2,21,16,15,665.0,69.5,3.3,11.05,277.0,56.55,45.56
2018,2,21,16,30,597.0,67.0,3.4,10.8,225.0,54.35,43.57
2018,2,21,16,45,479.0,60.0,3.5,10.5,170.0,48.41,38.05
2018,2,21,17,0,361.0,53.0,3.6,10.2,115.0,40.34,30.41
2018,2,21,17,15,323.0,41.0,3.65,10.05,82.5,33.59,23.59
2018,2,21,17,30,285.0,29.0,3.7,9.9,50.0,24.14,10.53
2018,2,21,17,45,153.5,16.0,3.75,9.7,26.0,12.59,0.0
2018,2,21,18,0,22.0,3.0,3.8,9.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.85,9.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.5,6.35,8.8,6.0,0.0,0.0
2018,2,22,7,0,20.0,11.0,6.4,8.9,12.0,22.94,0.0
2018,2,22,7,15,70.0,27.5,6.45,9.1,35.5,114.23,68.17
2018,2,22,7,30,120.0,44.0,6.5,9.3,59.0,181.54,149.04
2018,2,22,7,45,201.0,59.5,6.6,9.45,98.0,269.93,230.43
2018,2,22,8,0,282.0,75.0,6.7,9.6,137.0,385.16,332.05
2018,2,22,8,15,321.5,90.0,6.7,9.75,176.5,446.82,385.94
2018,2,22,8,30,361.0,105.0,6.7,9.9,216.0,509.58,439.07
2018,2,22,8,45,537.0,96.0,6.7,10.05,291.0,681.87,580.61
2018,2,22,9,0,713.0,87.0,6.7,10.2,366.0,853.45,715.12
2018,2,22,9,15,767.0,85.0,6.7,10.3,416.0,906.96,754.05
2018,2,22,9,30,821.0,83.0,6.7,10.4,466.0,966.76,797.53
2018,2,22,9,45,843.5,84.0,6.65,10.5,506.0,995.38,816.45
2018,2,22,10,0,866.0,85.0,6.6,10.6,546.0,1020.42,832.68
2018,2,22,10,15,878.0,87.5,6.65,10.75,579.0,1032.84,839.94
2018,2,22,10,30,890.0,90.0,6.7,10.9,612.0,1028.4,834.83
2018,2,22,10,45,897.0,92.5,6.75,11.0,638.0,1027.7,832.96
2018,2,22,11,0,904.0,95.0,6.8,11.1,664.0,1022.97,828.27
2018,2,22,11,15,713.0,150.5,6.95,11.15,607.0,901.31,736.38
2018,2,22,11,30,522.0,206.0,7.1,11.2,550.0,748.72,617.23
2018,2,22,11,45,290.5,246.0,7.2,11.25,438.0,535.22,443.23
2018,2,22,12,0,59.0,286.0,7.3,11.3,326.0,315.51,258.52
2018,2,22,12,15,112.0,274.5,7.5,11.3,350.5,362.98,299.22
2018,2,22,12,30,165.0,263.0,7.7,11.3,375.0,386.75,320.04
2018,2,22,12,45,154.5,279.0,7.85,11.3,383.0,383.16,316.36
2018,2,22,13,0,144.0,295.0,8.0,11.3,391.0,379.18,312.47
2018,2,22,13,15,218.0,291.0,8.2,11.25,433.5,414.98,342.92
2018,2,22,13,30,292.0,287.0,8.4,11.2,476.0,455.05,375.87
2018,2,22,13,45,409.0,246.0,8.65,11.15,501.0,476.75,393.89
2018,2,22,14,0,526.0,205.0,8.9,11.1,526.0,475.48,391.83
2018,2,22,14,15,448.5,197.0,9.05,11.05,462.0,395.1,323.69
2018,2,22,14,30,371.0,189.0,9.2,11.0,398.0,323.14,262.32
2018,2,22,14,45,430.0,176.5,9.35,10.9,404.0,305.49,243.66
2018,2,22,15,0,489.0,164.0,9.5,10.8,410.0,280.36,217.23
2018,2,22,15,15,456.5,149.5,9.5,10.8,364.5,224.92,168.0
2018,2,22,15,30,424.0,135.0,9.5,10.8,319.0,173.73,124.09
2018,2,22,15,45,291.5,117.0,9.6,10.6,237.0,114.77,81.34
2018,2,22,16,0,159.0,99.0,9.7,10.4,155.0,74.86,56.63
2018,2,22,16,15,376.5,83.0,9.7,10.2,190.5,60.76,49.51
2018,2,22,16,30,594.0,67.0,9.7,10.0,226.0,54.26,43.62
2018,2,22,16,45,488.5,60.0,9.65,9.85,173.0,48.43,38.16
2018,2,22,17,0,383.0,53.0,9.6,9.7,120.0,42.83,32.7
2018,2,22,17,15,284.5,41.0,9.55,9.6,82.0,31.22,21.63
2018,2,22,17,30,186.0,29.0,9.5,9.5,44.0,21.99,10.0
2018,2,22,17,45,100.5,16.0,9.5,9.4,23.5,12.59,0.0
2018,2,22,18,0,15.0,3.0,9.5,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,9.4,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,8.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,8.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.6,8.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.5,8.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.35,8.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.85,8.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.65,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.55,7.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.5,7.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.45,7.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.8,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.7,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.65,6.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.55,6.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.2,6.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.15,6.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.1,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,2,23,6,45,47.5,6.5,5.85,6.95,8.0,0.0,0.0
2018,2,23,7,0,95.0,13.0,5.8,7.2,16.0,78.1,0.0
2018,2,23,7,15,210.5,27.0,5.8,7.5,49.0,237.65,161.56
2018,2,23,7,30,326.0,41.0,5.8,7.8,82.0,360.64,302.48
2018,2,23,7,45,445.5,49.0,5.85,8.05,132.5,484.46,413.53
2018,2,23,8,0,565.0,57.0,5.9,8.3,183.0,614.89,525.11
2018,2,23,8,15,673.5,57.5,5.85,8.45,243.0,723.16,614.29
2018,2,23,8,30,782.0,58.0,5.8,8.6,303.0,844.01,709.61
2018,2,23,8,45,816.0,61.5,5.7,8.8,352.5,899.05,749.99
2018,2,23,9,0,850.0,65.0,5.6,9.0,402.0,952.1,787.65
2018,2,23,9,15,873.5,67.5,5.5,9.1,447.5,979.15,804.94
2018,2,23,9,30,897.0,70.0,5.4,9.2,493.0,1014.39,828.06
2018,2,23,9,45,914.0,72.0,5.3,9.35,533.5,1039.02,842.74
2018,2,23,10,0,931.0,74.0,5.2,9.5,574.0,1059.94,854.62
2018,2,23,10,15,942.5,75.5,5.15,9.65,607.5,1070.63,859.53
2018,2,23,10,30,954.0,77.0,5.1,9.8,641.0,1077.19,861.65
2018,2,23,10,45,962.0,78.5,5.05,9.9,668.0,1075.97,858.54
2018,2,23,11,0,970.0,80.0,5.0,10.0,695.0,1070.46,852.61
2018,2,23,11,15,975.0,81.0,5.05,10.15,713.5,1057.09,842.06
2018,2,23,11,30,980.0,82.0,5.1,10.3,732.0,1039.51,828.7
2018,2,23,11,45,982.0,83.0,5.1,10.4,743.0,1014.96,810.19
2018,2,23,12,0,984.0,84.0,5.1,10.5,754.0,986.45,788.98
2018,2,23,12,15,982.5,85.5,5.1,10.6,756.0,951.61,763.22
2018,2,23,12,30,981.0,87.0,5.1,10.7,758.0,913.26,734.91
2018,2,23,12,45,975.5,88.0,5.15,10.8,750.5,867.91,701.65
2018,2,23,13,0,970.0,89.0,5.2,10.9,743.0,819.78,666.09
2018,2,23,13,15,964.0,88.0,5.25,11.0,727.0,766.76,625.37
2018,2,23,13,30,958.0,87.0,5.3,11.1,711.0,711.56,580.66
2018,2,23,13,45,949.5,86.0,5.3,11.2,687.5,652.96,531.95
2018,2,23,14,0,941.0,85.0,5.3,11.3,664.0,592.94,480.81
2018,2,23,14,15,930.0,84.0,5.3,11.3,634.0,530.58,426.5
2018,2,23,14,30,919.0,83.0,5.3,11.3,604.0,467.63,370.11
2018,2,23,14,45,904.0,81.0,5.3,11.35,567.0,402.06,310.14
2018,2,23,15,0,889.0,79.0,5.3,11.4,530.0,335.3,248.22
2018,2,23,15,15,868.0,76.5,5.3,11.4,487.5,268.33,186.57
2018,2,23,15,30,847.0,74.0,5.3,11.4,445.0,203.27,129.19
2018,2,23,15,45,818.0,71.0,5.25,11.25,398.0,139.2,80.35
2018,2,23,16,0,789.0,68.0,5.2,11.1,351.0,78.64,49.96
2018,2,23,16,15,681.5,69.0,5.15,10.7,288.5,56.33,45.42
2018,2,23,16,30,574.0,70.0,5.1,10.3,226.0,56.27,45.4
2018,2,23,16,45,534.5,59.0,5.0,9.95,181.5,48.03,37.83
2018,2,23,17,0,495.0,48.0,4.9,9.6,137.0,39.56,29.86
2018,2,23,17,15,419.5,39.5,4.95,9.35,98.0,32.72,23.09
2018,2,23,17,30,344.0,31.0,5.0,9.1,59.0,25.95,13.72
2018,2,23,17,45,193.5,18.5,5.05,8.85,32.0,14.56,0.0
2018,2,23,18,0,43.0,6.0,5.1,8.6,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,5.05,8.5,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,24,6,45,72.5,9.0,3.95,7.85,11.5,0.0,0.0
2018,2,24,7,0,145.0,18.0,3.9,8.1,23.0,117.79,0.0
2018,2,24,7,15,285.5,30.0,4.0,8.45,60.5,300.34,215.21
2018,2,24,7,30,426.0,42.0,4.1,8.8,98.0,442.13,366.74
2018,2,24,7,45,427.0,52.0,4.15,9.15,128.5,472.34,399.08
2018,2,24,8,0,428.0,62.0,4.2,9.5,159.0,500.83,425.98
2018,2,24,8,15,247.5,92.5,4.25,9.7,151.5,359.67,308.83
2018,2,24,8,30,67.0,123.0,4.3,9.9,144.0,195.88,165.62
2018,2,24,8,45,101.0,143.5,4.3,10.1,181.0,271.01,230.06
2018,2,24,9,0,135.0,164.0,4.3,10.3,218.0,327.62,277.44
2018,2,24,9,15,153.5,183.5,4.35,10.5,251.5,367.72,309.9
2018,2,24,9,30,172.0,203.0,4.4,10.7,285.0,407.44,341.56
2018,2,24,9,45,203.0,220.0,4.5,10.85,324.5,455.97,380.48
2018,2,24,10,0,234.0,237.0,4.6,11.0,364.0,503.79,418.25
2018,2,24,10,15,299.5,235.0,4.7,11.15,407.5,587.18,484.44
2018,2,24,10,30,365.0,233.0,4.8,11.3,451.0,644.78,529.76
2018,2,24,10,45,498.5,202.0,4.9,11.4,513.0,761.46,621.34
2018,2,24,11,0,632.0,171.0,5.0,11.5,575.0,859.46,695.5
2018,2,24,11,15,468.0,224.5,5.05,11.5,528.0,731.6,594.89
2018,2,24,11,30,304.0,278.0,5.1,11.5,481.0,594.4,484.97
2018,2,24,11,45,492.0,228.5,5.2,11.5,563.0,725.2,590.83
2018,2,24,12,0,680.0,179.0,5.3,11.5,645.0,832.15,674.72
2018,2,24,12,15,681.5,179.5,5.4,11.5,647.5,805.74,654.22
2018,2,24,12,30,683.0,180.0,5.5,11.5,650.0,776.5,631.8
2018,2,24,12,45,662.0,185.5,5.6,11.5,638.0,731.59,596.7
2018,2,24,13,0,641.0,191.0,5.7,11.5,626.0,685.82,560.5
2018,2,24,13,15,548.5,216.0,5.85,11.5,583.0,601.63,492.88
2018,2,24,13,30,456.0,241.0,6.0,11.5,540.0,530.18,434.37
2018,2,24,13,45,343.5,255.5,6.15,11.5,476.5,434.39,355.94
2018,2,24,14,0,231.0,270.0,6.3,11.5,413.0,352.71,288.32
2018,2,24,14,15,236.0,256.5,6.4,11.5,397.0,325.66,265.3
2018,2,24,14,30,241.0,243.0,6.5,11.5,381.0,303.73,245.86
2018,2,24,14,45,290.5,222.5,6.6,11.5,378.5,284.52,227.35
2018,2,24,15,0,340.0,202.0,6.7,11.5,376.0,259.53,202.85
2018,2,24,15,15,412.5,169.5,6.7,11.5,363.5,227.74,170.96
2018,2,24,15,30,485.0,137.0,6.7,11.5,351.0,183.67,129.04
2018,2,24,15,45,567.0,109.0,6.8,11.4,333.5,137.72,89.48
2018,2,24,16,0,649.0,81.0,6.9,11.3,316.0,77.74,51.91
2018,2,24,16,15,598.0,77.0,6.85,11.15,270.0,61.03,49.57
2018,2,24,16,30,547.0,73.0,6.8,11.0,224.0,58.18,47.0
2018,2,24,16,45,454.0,65.5,6.8,10.85,174.0,52.3,41.54
2018,2,24,17,0,361.0,58.0,6.8,10.7,124.0,43.85,33.58
2018,2,24,17,15,260.0,44.5,6.8,10.5,84.5,33.58,23.79
2018,2,24,17,30,159.0,31.0,6.8,10.3,45.0,23.36,12.31
2018,2,24,17,45,91.0,18.0,6.8,10.1,25.0,14.16,0.0
2018,2,24,18,0,23.0,5.0,6.8,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,6.8,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.8,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.8,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.5,9.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.05,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.0,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.7,8.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.55,8.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,3.3,7.9,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,3.2,8.2,25.0,138.56,0.0
2018,2,25,7,15,322.0,29.0,3.15,8.5,64.5,331.17,246.28
2018,2,25,7,30,470.0,40.0,3.1,8.8,104.0,475.96,393.29
2018,2,25,7,45,554.0,47.0,3.05,9.1,153.0,573.5,478.2
2018,2,25,8,0,638.0,54.0,3.0,9.4,202.0,675.06,561.09
2018,2,25,8,15,690.5,59.0,2.95,9.7,253.0,740.99,612.33
2018,2,25,8,30,743.0,64.0,2.9,10.0,304.0,815.6,667.52
2018,2,25,8,45,777.5,68.0,2.85,10.35,353.0,871.05,705.92
2018,2,25,9,0,812.0,72.0,2.8,10.7,402.0,924.57,741.57
2018,2,25,9,15,837.5,74.5,2.75,11.0,447.0,964.78,766.76
2018,2,25,9,30,863.0,77.0,2.7,11.3,492.0,1001.97,789.32
2018,2,25,9,45,880.5,78.5,2.7,11.55,531.5,1013.84,794.56
2018,2,25,10,0,898.0,80.0,2.7,11.8,571.0,1034.3,806.08
2018,2,25,10,15,910.0,81.5,2.7,12.0,604.0,1045.33,811.19
2018,2,25,10,30,922.0,83.0,2.7,12.2,637.0,1052.36,813.79
2018,2,25,10,45,931.0,84.0,2.7,12.35,663.5,1051.6,811.44
2018,2,25,11,0,940.0,85.0,2.7,12.5,690.0,1046.67,806.53
2018,2,25,11,15,945.5,86.0,2.75,12.6,708.5,1034.1,797.32
2018,2,25,11,30,951.0,87.0,2.8,12.7,727.0,1017.4,785.51
2018,2,25,11,45,954.5,87.0,2.9,12.8,737.5,993.61,769.42
2018,2,25,12,0,958.0,87.0,3.0,12.9,748.0,965.92,750.68
2018,2,25,12,15,957.0,88.0,3.2,12.9,750.0,931.63,728.28
2018,2,25,12,30,956.0,89.0,3.4,12.9,752.0,893.9,703.15
2018,2,25,12,45,952.0,90.0,3.6,12.9,745.5,850.55,673.59
2018,2,25,13,0,948.0,91.0,3.8,12.9,739.0,804.37,641.5
2018,2,25,13,15,945.5,90.0,4.05,12.9,725.5,754.64,605.16
2018,2,25,13,30,943.0,89.0,4.3,12.9,712.0,702.44,564.91
2018,2,25,13,45,937.0,88.0,4.5,12.85,690.0,645.93,519.91
2018,2,25,14,0,931.0,87.0,4.7,12.8,668.0,587.76,471.93
2018,2,25,14,15,920.5,85.5,4.85,12.7,638.0,525.6,418.95
2018,2,25,14,30,910.0,84.0,5.0,12.6,608.0,462.83,363.65
2018,2,25,14,45,896.0,82.0,5.2,12.5,571.5,398.05,305.16
2018,2,25,15,0,882.0,80.0,5.4,12.4,535.0,331.86,244.31
2018,2,25,15,15,862.0,77.5,5.4,12.4,492.5,265.47,183.41
2018,2,25,15,30,842.0,75.0,5.4,12.4,450.0,200.88,126.8
2018,2,25,15,45,797.5,73.5,5.7,12.1,399.0,136.74,79.23
2018,2,25,16,0,753.0,72.0,6.0,11.8,348.0,78.14,51.35
2018,2,25,16,15,713.0,67.5,5.95,11.5,299.5,60.21,48.76
2018,2,25,16,30,673.0,63.0,5.9,11.2,251.0,52.05,41.45
2018,2,25,16,45,534.0,58.5,5.85,10.9,189.0,47.54,37.28
2018,2,25,17,0,395.0,54.0,5.8,10.6,127.0,43.5,33.33
2018,2,25,17,15,303.0,42.5,5.7,10.4,88.5,32.43,22.87
2018,2,25,17,30,211.0,31.0,5.6,10.2,50.0,23.56,12.96
2018,2,25,17,45,118.0,17.5,5.5,10.0,27.0,13.77,0.0
2018,2,25,18,0,25.0,4.0,5.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,5.35,9.7,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.45,10.6,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,6.6,10.6,3.0,2.36,0.0
2018,2,26,7,15,0.0,5.0,6.7,10.6,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,6.8,10.6,7.0,5.3,0.0
2018,2,26,7,45,0.0,9.0,6.95,10.6,9.0,6.82,0.21
2018,2,26,8,0,0.0,11.0,7.1,10.6,11.0,8.34,1.59
2018,2,26,8,15,0.0,16.5,7.1,10.55,16.5,12.54,5.27
2018,2,26,8,30,0.0,22.0,7.1,10.5,22.0,16.75,8.94
2018,2,26,8,45,0.0,27.5,7.1,10.5,27.5,20.96,12.59
2018,2,26,9,0,0.0,33.0,7.1,10.5,33.0,25.19,16.21
2018,2,26,9,15,5.5,83.0,7.1,10.45,85.5,69.55,54.69
2018,2,26,9,30,11.0,133.0,7.1,10.4,138.0,121.13,98.86
2018,2,26,9,45,31.5,163.0,7.1,10.4,180.0,187.04,155.29
2018,2,26,10,0,52.0,193.0,7.1,10.4,222.0,239.15,199.36
2018,2,26,10,15,185.5,222.0,7.1,10.4,333.0,428.91,360.48
2018,2,26,10,30,319.0,251.0,7.1,10.4,444.0,618.13,515.02
2018,2,26,10,45,502.0,208.0,7.1,10.35,526.5,770.99,639.02
2018,2,26,11,0,685.0,165.0,7.1,10.3,609.0,905.29,743.35
2018,2,26,11,15,767.5,144.0,7.1,10.35,654.0,946.12,772.9
2018,2,26,11,30,850.0,123.0,7.1,10.4,699.0,973.6,792.66
2018,2,26,11,45,882.5,113.5,7.1,10.4,719.5,967.66,787.53
2018,2,26,12,0,915.0,104.0,7.1,10.4,740.0,945.45,770.43
2018,2,26,12,15,834.0,133.0,7.15,10.4,714.0,882.72,722.83
2018,2,26,12,30,753.0,162.0,7.2,10.4,688.0,815.31,671.32
2018,2,26,12,45,580.5,219.0,7.25,10.45,622.5,690.74,570.12
2018,2,26,13,0,408.0,276.0,7.3,10.5,557.0,568.84,469.73
2018,2,26,13,15,372.5,282.0,7.3,10.45,534.5,524.34,432.99
2018,2,26,13,30,337.0,288.0,7.3,10.4,512.0,481.77,397.37
2018,2,26,13,45,370.0,268.5,7.35,10.4,507.0,459.77,378.99
2018,2,26,14,0,403.0,249.0,7.4,10.4,502.0,434.07,356.79
2018,2,26,14,15,558.5,194.0,7.4,10.4,527.5,441.79,360.37
2018,2,26,14,30,714.0,139.0,7.4,10.4,553.0,426.79,342.45
2018,2,26,14,45,760.5,118.5,7.45,10.35,535.5,377.17,294.99
2018,2,26,15,0,807.0,98.0,7.5,10.3,518.0,324.01,242.92
2018,2,26,15,15,787.5,95.0,7.5,10.3,477.5,261.71,185.13
2018,2,26,15,30,768.0,92.0,7.5,10.3,437.0,197.29,128.35
2018,2,26,15,45,634.0,102.0,7.45,10.2,367.0,136.84,86.75
2018,2,26,16,0,500.0,112.0,7.4,10.1,297.0,90.36,66.26
2018,2,26,16,15,481.0,98.0,7.3,9.9,256.0,71.92,59.65
2018,2,26,16,30,462.0,84.0,7.2,9.7,215.0,62.6,51.26
2018,2,26,16,45,421.0,72.0,7.1,9.55,173.5,54.09,43.42
2018,2,26,17,0,380.0,60.0,7.0,9.4,132.0,45.41,35.23
2018,2,26,17,15,320.5,47.0,6.9,9.25,95.0,35.73,25.95
2018,2,26,17,30,261.0,34.0,6.8,9.1,58.0,25.92,15.33
2018,2,26,17,45,144.0,19.5,6.7,8.95,31.5,15.34,0.0
2018,2,26,18,0,27.0,5.0,6.6,8.8,5.0,3.93,0.0
2018,2,26,18,15,13.5,2.5,6.45,8.75,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.1,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.8,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.55,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.55,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,8.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.45,8.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.85,8.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.2,8.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.2,8.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.15,8.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.85,7.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.8,7.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.75,7.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.7,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.65,7.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.6,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.5,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.35,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.25,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,7.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,6,45,64.5,9.0,7.05,7.6,12.0,50.42,0.0
2018,2,27,7,0,129.0,18.0,7.0,7.8,24.0,141.25,0.0
2018,2,27,7,15,275.5,31.5,6.95,8.0,65.0,297.98,235.62
2018,2,27,7,30,422.0,45.0,6.9,8.2,106.0,442.71,375.15
2018,2,27,7,45,561.5,47.5,6.8,8.4,162.5,580.44,495.83
2018,2,27,8,0,701.0,50.0,6.7,8.6,219.0,717.8,611.14
2018,2,27,8,15,747.5,54.0,6.5,8.8,270.5,787.17,666.99
2018,2,27,8,30,794.0,58.0,6.3,9.0,322.0,856.09,719.88
2018,2,27,8,45,826.0,61.5,6.15,9.25,372.0,909.43,758.55
2018,2,27,9,0,858.0,65.0,6.0,9.5,422.0,960.68,794.28
2018,2,27,9,15,881.5,68.5,5.85,9.7,469.0,989.05,811.89
2018,2,27,9,30,905.0,72.0,5.7,9.9,516.0,1025.73,835.36
2018,2,27,9,45,920.0,74.5,5.5,10.1,556.5,1048.94,848.02
2018,2,27,10,0,935.0,77.0,5.3,10.3,597.0,1068.33,857.74
2018,2,27,10,15,945.5,78.5,5.2,10.45,630.5,1077.79,861.29
2018,2,27,10,30,956.0,80.0,5.1,10.6,664.0,1083.09,862.04
2018,2,27,10,45,963.0,82.0,5.0,10.75,690.5,1081.19,857.83
2018,2,27,11,0,970.0,84.0,4.9,10.9,717.0,1074.97,850.79
2018,2,27,11,15,975.0,85.0,4.85,11.05,736.0,1061.27,839.17
2018,2,27,11,30,980.0,86.0,4.8,11.2,755.0,1043.34,824.8
2018,2,27,11,45,982.0,87.0,4.75,11.3,765.5,1018.42,805.82
2018,2,27,12,0,984.0,88.0,4.7,11.4,776.0,989.53,784.18
2018,2,27,12,15,984.5,88.0,4.7,11.5,778.0,954.39,758.58
2018,2,27,12,30,985.0,88.0,4.7,11.6,780.0,915.67,730.39
2018,2,27,12,45,982.5,88.0,4.7,11.7,773.5,871.15,697.89
2018,2,27,13,0,980.0,88.0,4.7,11.8,767.0,823.62,663.0
2018,2,27,13,15,975.0,88.0,4.7,11.85,752.0,771.55,623.32
2018,2,27,13,30,970.0,88.0,4.7,11.9,737.0,717.13,579.63
2018,2,27,13,45,962.5,87.5,4.65,12.0,714.0,658.67,531.39
2018,2,27,14,0,955.0,87.0,4.6,12.1,691.0,598.63,480.62
2018,2,27,14,15,903.5,94.5,4.5,12.1,645.5,523.45,416.79
2018,2,27,14,30,852.0,102.0,4.4,12.1,600.0,452.66,355.29
2018,2,27,14,45,777.0,110.5,4.3,12.1,543.5,377.22,289.72
2018,2,27,15,0,702.0,119.0,4.2,12.1,487.0,306.62,228.14
2018,2,27,15,15,677.5,114.5,4.2,12.1,446.5,247.56,175.25
2018,2,27,15,30,653.0,110.0,4.2,12.1,406.0,191.18,126.9
2018,2,27,15,45,627.0,102.0,4.2,11.95,362.5,134.98,84.82
2018,2,27,16,0,601.0,94.0,4.2,11.8,319.0,82.23,58.23
2018,2,27,16,15,570.0,84.5,4.2,11.4,274.5,65.97,53.95
2018,2,27,16,30,539.0,75.0,4.2,11.0,230.0,59.39,48.12
2018,2,27,16,45,492.5,65.5,4.2,10.65,186.0,52.45,41.79
2018,2,27,17,0,446.0,56.0,4.2,10.3,142.0,45.39,35.15
2018,2,27,17,15,351.5,45.0,4.2,10.0,100.5,36.65,26.77
2018,2,27,17,30,257.0,34.0,4.2,9.7,59.0,25.93,15.65
2018,2,27,17,45,144.5,19.5,4.2,9.45,32.0,14.84,0.0
2018,2,27,18,0,32.0,5.0,4.2,9.2,5.0,3.93,0.0
2018,2,27,18,15,16.0,2.5,4.2,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,28,6,45,82.0,11.0,2.15,8.65,15.5,63.74,0.0
2018,2,28,7,0,164.0,22.0,2.1,8.9,31.0,175.2,0.0
2018,2,28,7,15,216.0,35.0,2.15,9.15,59.5,256.13,202.19
2018,2,28,7,30,268.0,48.0,2.2,9.4,88.0,319.62,267.47
2018,2,28,7,45,330.0,59.5,2.2,9.65,127.5,394.09,333.53
2018,2,28,8,0,392.0,71.0,2.2,9.9,167.0,472.76,399.44
2018,2,28,8,15,260.5,93.0,2.25,10.05,162.5,369.25,314.29
2018,2,28,8,30,129.0,115.0,2.3,10.2,158.0,257.85,218.78
2018,2,28,8,45,187.5,138.0,2.35,10.35,211.0,364.87,308.28
2018,2,28,9,0,246.0,161.0,2.4,10.5,264.0,451.98,378.44
2018,2,28,9,15,174.5,186.5,2.45,10.7,263.5,389.05,324.27
2018,2,28,9,30,103.0,212.0,2.5,10.9,263.0,322.44,267.28
2018,2,28,9,45,73.0,220.0,2.55,11.05,257.5,296.21,244.3
2018,2,28,10,0,43.0,228.0,2.6,11.2,252.0,269.94,221.09
2018,2,28,10,15,63.5,251.5,2.7,11.3,289.5,313.86,256.86
2018,2,28,10,30,84.0,275.0,2.8,11.4,327.0,356.99,291.29
2018,2,28,10,45,79.0,283.0,2.85,11.55,333.5,355.26,288.87
2018,2,28,11,0,74.0,291.0,2.9,11.7,340.0,353.47,286.65
2018,2,28,11,15,164.5,301.5,2.95,11.75,413.5,470.46,380.88
2018,2,28,11,30,255.0,312.0,3.0,11.8,487.0,581.69,467.23
2018,2,28,11,45,308.0,308.5,3.05,11.85,523.0,614.09,491.99
2018,2,28,12,0,361.0,305.0,3.1,11.9,559.0,642.38,513.85
2018,2,28,12,15,361.0,304.5,3.1,11.95,559.0,623.29,498.71
2018,2,28,12,30,361.0,304.0,3.1,12.0,559.0,602.78,482.76
2018,2,28,12,45,275.5,316.0,3.1,12.0,509.5,525.93,422.06
2018,2,28,13,0,190.0,328.0,3.1,12.0,460.0,440.1,354.12
2018,2,28,13,15,137.5,310.5,3.05,12.05,405.0,373.03,300.7
2018,2,28,13,30,85.0,293.0,3.0,12.1,350.0,300.14,242.08
2018,2,28,13,45,103.0,291.5,3.0,12.1,358.5,301.25,243.22
2018,2,28,14,0,121.0,290.0,3.0,12.1,367.0,308.1,248.42
2018,2,28,14,15,86.0,265.0,2.95,12.05,318.5,252.14,203.09
2018,2,28,14,30,51.0,240.0,2.9,12.0,270.0,209.27,168.42
2018,2,28,14,45,60.0,220.0,2.85,12.0,253.0,190.78,153.03
2018,2,28,15,0,69.0,200.0,2.8,12.0,236.0,171.71,136.81
2018,2,28,15,15,75.5,190.0,2.8,12.0,227.0,158.35,125.22
2018,2,28,15,30,82.0,180.0,2.8,12.0,218.0,144.01,112.96
2018,2,28,15,45,64.5,155.5,2.8,11.9,183.5,117.42,92.14
2018,2,28,16,0,47.0,131.0,2.8,11.8,149.0,93.95,74.58
2018,2,28,16,15,41.0,112.5,2.8,11.7,126.5,80.61,66.94
2018,2,28,16,30,35.0,94.0,2.8,11.6,104.0,68.15,55.85
2018,2,28,16,45,17.5,69.5,2.8,11.5,74.5,51.55,40.86
2018,2,28,17,0,0.0,45.0,2.8,11.4,45.0,34.36,25.19
2018,2,28,17,15,0.0,31.5,2.9,11.35,31.5,24.06,15.61
2018,2,28,17,30,0.0,18.0,3.0,11.3,18.0,13.7,5.71
2018,2,28,17,45,6.0,11.0,3.05,11.25,11.0,8.65,0.0
2018,2,28,18,0,12.0,4.0,3.1,11.2,4.0,3.15,0.0
2018,2,28,18,15,6.0,2.0,3.25,11.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.6,11.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.8,11.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,11.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.95,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,8.05,12.25,2.0,2.92,0.0
2018,3,1,7,0,4.0,4.0,8.1,12.3,4.0,6.0,0.0
2018,3,1,7,15,2.0,7.0,8.05,12.35,7.0,7.0,0.05
2018,3,1,7,30,0.0,10.0,8.0,12.4,10.0,7.58,0.74
2018,3,1,7,45,0.0,14.0,7.9,12.45,14.0,10.62,3.45
2018,3,1,8,0,0.0,18.0,7.8,12.5,18.0,13.68,6.15
2018,3,1,8,15,0.0,21.0,7.6,12.5,21.0,15.98,8.17
2018,3,1,8,30,0.0,24.0,7.4,12.5,24.0,18.28,10.15
2018,3,1,8,45,0.0,28.5,7.25,12.55,28.5,21.73,13.1
2018,3,1,9,0,0.0,33.0,7.1,12.6,33.0,25.2,16.03
2018,3,1,9,15,0.0,42.5,6.95,12.6,42.5,32.51,22.24
2018,3,1,9,30,0.0,52.0,6.8,12.6,52.0,39.84,28.43
2018,3,1,9,45,0.5,67.5,6.6,12.65,68.0,52.34,38.99
2018,3,1,10,0,1.0,83.0,6.4,12.7,84.0,64.89,49.52
2018,3,1,10,15,11.5,133.0,6.25,12.7,140.5,118.15,94.68
2018,3,1,10,30,22.0,183.0,6.1,12.7,197.0,190.42,154.93
2018,3,1,10,45,29.0,220.5,5.95,12.7,239.5,234.6,191.08
2018,3,1,11,0,36.0,258.0,5.8,12.7,282.0,278.45,226.56
2018,3,1,11,15,20.5,215.0,5.8,12.7,228.5,197.54,159.7
2018,3,1,11,30,5.0,172.0,5.8,12.7,175.0,142.92,114.01
2018,3,1,11,45,16.0,199.0,5.8,12.65,210.0,176.01,141.73
2018,3,1,12,0,27.0,226.0,5.8,12.6,245.0,223.55,180.96
2018,3,1,12,15,20.0,227.0,5.75,12.6,241.0,201.32,162.35
2018,3,1,12,30,13.0,228.0,5.7,12.6,237.0,194.7,156.63
2018,3,1,12,45,15.0,221.5,5.7,12.6,232.0,189.23,152.23
2018,3,1,13,0,17.0,215.0,5.7,12.6,227.0,183.7,147.79
2018,3,1,13,15,61.0,256.0,5.7,12.6,297.5,257.72,209.26
2018,3,1,13,30,105.0,297.0,5.7,12.6,368.0,315.92,256.77
2018,3,1,13,45,160.5,294.0,5.75,12.6,399.0,346.23,281.41
2018,3,1,14,0,216.0,291.0,5.8,12.6,430.0,358.75,291.03
2018,3,1,14,15,265.0,260.5,5.85,12.6,423.0,346.06,279.62
2018,3,1,14,30,314.0,230.0,5.9,12.6,416.0,320.04,256.37
2018,3,1,14,45,279.5,225.5,6.0,12.55,383.5,279.17,221.4
2018,3,1,15,0,245.0,221.0,6.1,12.5,351.0,242.08,189.8
2018,3,1,15,15,199.5,203.5,6.1,12.5,304.0,196.32,152.02
2018,3,1,15,30,154.0,186.0,6.1,12.5,257.0,159.16,122.53
2018,3,1,15,45,380.0,140.5,6.1,12.45,291.5,133.77,93.73
2018,3,1,16,0,606.0,95.0,6.1,12.4,326.0,80.66,58.16
2018,3,1,16,15,629.5,81.5,6.0,12.3,293.0,64.46,52.4
2018,3,1,16,30,653.0,68.0,5.9,12.2,260.0,55.42,44.33
2018,3,1,16,45,522.0,65.0,5.85,12.1,200.0,52.24,41.38
2018,3,1,17,0,391.0,62.0,5.8,12.0,140.0,46.91,36.31
2018,3,1,17,15,318.0,49.5,5.9,11.9,101.0,37.51,27.41
2018,3,1,17,30,245.0,37.0,6.0,11.8,62.0,28.06,17.76
2018,3,1,17,45,150.5,23.5,6.1,11.7,36.0,17.79,0.0
2018,3,1,18,0,56.0,10.0,6.2,11.6,10.0,7.87,0.0
2018,3,1,18,15,28.0,5.0,6.35,11.6,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.9,11.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.95,11.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.3,9.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,6,45,1.5,7.5,2.95,9.7,7.5,6.91,0.0
2018,3,2,7,0,3.0,15.0,3.1,9.9,15.0,13.59,0.0
2018,3,2,7,15,17.0,34.0,3.35,10.1,36.5,50.66,36.46
2018,3,2,7,30,31.0,53.0,3.6,10.3,58.0,84.08,67.04
2018,3,2,7,45,36.5,74.5,3.85,10.45,82.5,113.88,93.68
2018,3,2,8,0,42.0,96.0,4.1,10.6,107.0,142.72,119.08
2018,3,2,8,15,81.5,109.5,4.35,10.7,136.0,208.6,176.81
2018,3,2,8,30,121.0,123.0,4.6,10.8,165.0,259.9,221.39
2018,3,2,8,45,339.0,123.5,4.85,10.85,264.5,515.32,437.87
2018,3,2,9,0,557.0,124.0,5.1,10.9,364.0,744.39,620.67
2018,3,2,9,15,675.5,112.0,5.3,11.0,432.5,857.6,705.75
2018,3,2,9,30,794.0,100.0,5.5,11.1,501.0,960.96,782.04
2018,3,2,9,45,821.0,98.5,5.65,11.15,541.0,990.99,802.66
2018,3,2,10,0,848.0,97.0,5.8,11.2,581.0,1017.3,820.98
2018,3,2,10,15,791.5,120.0,5.9,11.25,592.0,982.99,794.34
2018,3,2,10,30,735.0,143.0,6.0,11.3,603.0,953.6,771.74
2018,3,2,10,45,591.5,193.0,6.05,11.35,572.5,852.01,694.43
2018,3,2,11,0,448.0,243.0,6.1,11.4,542.0,741.83,605.93
2018,3,2,11,15,373.0,271.5,6.15,11.4,525.0,662.59,542.62
2018,3,2,11,30,298.0,300.0,6.2,11.4,508.0,608.11,497.37
2018,3,2,11,45,362.5,287.0,6.3,11.4,543.5,640.33,524.23
2018,3,2,12,0,427.0,274.0,6.4,11.4,579.0,687.87,561.96
2018,3,2,12,15,304.5,245.5,6.5,11.45,463.0,513.53,422.98
2018,3,2,12,30,182.0,217.0,6.6,11.5,347.0,367.92,303.62
2018,3,2,12,45,91.5,161.0,6.65,11.5,226.5,218.66,179.69
2018,3,2,13,0,1.0,105.0,6.7,11.5,106.0,82.04,63.53
2018,3,2,13,15,57.0,167.5,6.75,11.5,206.5,177.58,144.68
2018,3,2,13,30,113.0,230.0,6.8,11.5,307.0,273.13,223.96
2018,3,2,13,45,238.5,248.5,6.9,11.45,404.5,361.95,297.13
2018,3,2,14,0,364.0,267.0,7.0,11.4,502.0,424.82,346.98
2018,3,2,14,15,238.5,259.5,6.95,11.35,410.5,331.9,269.95
2018,3,2,14,30,113.0,252.0,6.9,11.3,319.0,248.41,201.46
2018,3,2,14,45,194.0,228.0,6.9,11.25,335.0,246.76,197.84
2018,3,2,15,0,275.0,204.0,6.9,11.2,351.0,237.65,186.26
2018,3,2,15,15,438.5,164.5,6.9,11.2,378.0,224.47,166.7
2018,3,2,15,30,602.0,125.0,6.9,11.2,405.0,190.66,129.52
2018,3,2,15,45,458.5,133.5,6.8,11.0,334.0,135.41,92.76
2018,3,2,16,0,315.0,142.0,6.7,10.8,263.0,102.44,80.22
2018,3,2,16,15,298.0,123.0,6.7,10.7,225.5,86.79,72.8
2018,3,2,16,30,281.0,104.0,6.7,10.6,188.0,74.58,61.88
2018,3,2,16,45,248.5,88.5,6.7,10.5,152.5,64.01,52.26
2018,3,2,17,0,216.0,73.0,6.7,10.4,117.0,53.22,42.23
2018,3,2,17,15,157.0,56.0,6.7,10.25,83.0,41.07,30.8
2018,3,2,17,30,98.0,39.0,6.7,10.1,49.0,28.79,18.72
2018,3,2,17,45,53.0,23.0,6.65,10.0,28.0,17.17,0.0
2018,3,2,18,0,8.0,7.0,6.6,9.9,7.0,5.51,0.0
2018,3,2,18,15,4.0,3.5,6.5,9.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,3.3,8.9,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,3,3,6,45,37.5,13.5,3.3,9.3,16.0,35.82,0.0
2018,3,3,7,0,71.0,25.0,3.3,9.5,30.0,104.19,44.55
2018,3,3,7,15,61.0,43.0,3.35,9.6,49.5,115.41,91.28
2018,3,3,7,30,51.0,61.0,3.4,9.7,69.0,113.51,92.87
2018,3,3,7,45,81.0,81.5,3.45,9.85,100.0,178.11,150.08
2018,3,3,8,0,111.0,102.0,3.5,10.0,131.0,229.19,195.04
2018,3,3,8,15,227.0,112.5,3.55,10.05,187.5,365.08,312.28
2018,3,3,8,30,343.0,123.0,3.6,10.1,244.0,512.6,434.23
2018,3,3,8,45,423.5,130.0,3.65,10.1,300.0,604.84,507.86
2018,3,3,9,0,504.0,137.0,3.7,10.1,356.0,698.83,580.1
2018,3,3,9,15,494.5,139.0,3.75,10.15,372.5,697.02,576.62
2018,3,3,9,30,485.0,141.0,3.8,10.2,389.0,692.74,571.9
2018,3,3,9,45,458.5,172.0,3.9,10.2,420.5,704.11,578.73
2018,3,3,10,0,432.0,203.0,4.0,10.2,452.0,711.09,583.93
2018,3,3,10,15,503.0,199.5,4.05,10.25,505.0,775.77,630.74
2018,3,3,10,30,574.0,196.0,4.1,10.3,558.0,837.49,676.59
2018,3,3,10,45,719.5,155.0,4.15,10.3,627.0,940.62,750.94
2018,3,3,11,0,865.0,114.0,4.2,10.3,696.0,1017.4,804.65
2018,3,3,11,15,755.5,146.5,4.25,10.3,664.5,934.95,744.52
2018,3,3,11,30,646.0,179.0,4.3,10.3,633.0,844.44,678.71
2018,3,3,11,45,355.0,126.0,4.3,10.3,376.0,495.2,409.31
2018,3,3,12,0,64.0,73.0,4.3,10.3,119.0,133.87,109.5
2018,3,3,12,15,32.5,81.5,4.35,10.25,105.0,103.57,83.17
2018,3,3,12,30,1.0,90.0,4.4,10.2,91.0,70.32,53.96
2018,3,3,12,45,111.0,132.0,4.45,10.2,211.0,217.25,179.88
2018,3,3,13,0,221.0,174.0,4.5,10.2,331.0,330.77,274.32
2018,3,3,13,15,425.5,185.5,4.55,10.15,480.5,482.67,397.94
2018,3,3,13,30,630.0,197.0,4.6,10.1,630.0,602.34,491.23
2018,3,3,13,45,569.5,208.5,4.65,10.0,590.5,531.4,432.93
2018,3,3,14,0,509.0,220.0,4.7,9.9,551.0,470.63,382.58
2018,3,3,14,15,351.0,235.5,4.7,9.85,459.0,364.76,295.83
2018,3,3,14,30,193.0,251.0,4.7,9.8,367.0,280.0,226.58
2018,3,3,14,45,432.0,189.5,4.7,9.7,429.0,308.12,243.38
2018,3,3,15,0,671.0,128.0,4.7,9.6,491.0,299.78,225.24
2018,3,3,15,15,617.5,131.0,4.7,9.6,445.0,241.84,174.09
2018,3,3,15,30,564.0,134.0,4.7,9.6,399.0,190.17,131.17
2018,3,3,15,45,628.5,108.0,4.65,9.35,375.5,134.47,86.04
2018,3,3,16,0,693.0,82.0,4.6,9.1,352.0,70.97,58.78
2018,3,3,16,15,693.0,72.5,4.5,8.95,312.0,58.78,47.94
2018,3,3,16,30,693.0,63.0,4.4,8.8,272.0,56.5,45.93
2018,3,3,16,45,640.0,56.5,4.3,8.7,222.0,46.92,37.16
2018,3,3,17,0,587.0,50.0,4.2,8.6,172.0,41.65,32.15
2018,3,3,17,15,492.0,42.5,4.05,8.5,125.0,35.31,25.97
2018,3,3,17,30,397.0,35.0,3.9,8.4,78.0,29.14,19.37
2018,3,3,17,45,243.0,23.0,3.75,8.3,45.0,19.08,0.0
2018,3,3,18,0,89.0,11.0,3.6,8.2,12.0,8.65,0.0
2018,3,3,18,15,44.5,5.5,3.55,8.15,6.0,0.0,0.0
