Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,5,15,1.0,3.0,1.0,12.05,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.2,6.0,5.54,0.0
2018,4,23,5,45,27.5,22.0,0.95,12.35,25.0,41.46,4.27
2018,4,23,6,0,53.0,38.0,0.9,12.5,44.0,77.54,57.4
2018,4,23,6,15,97.5,56.5,0.85,12.75,74.5,124.77,100.22
2018,4,23,6,30,142.0,75.0,0.8,13.0,105.0,188.56,155.45
2018,4,23,6,45,103.0,96.5,0.8,13.2,121.5,178.65,147.54
2018,4,23,7,0,64.0,118.0,0.8,13.4,138.0,162.83,133.89
2018,4,23,7,15,88.0,141.5,0.7,13.75,174.0,206.4,170.13
2018,4,23,7,30,112.0,165.0,0.6,14.1,210.0,268.17,219.46
2018,4,23,7,45,135.0,189.0,0.5,14.4,251.0,315.22,255.52
2018,4,23,8,0,158.0,213.0,0.4,14.7,292.0,363.01,291.04
2018,4,23,8,15,183.0,235.0,0.4,15.05,335.5,410.73,326.01
2018,4,23,8,30,208.0,257.0,0.4,15.4,379.0,458.78,360.34
2018,4,23,8,45,220.5,277.0,0.35,15.7,415.5,492.83,383.0
2018,4,23,9,0,233.0,297.0,0.3,16.0,452.0,526.15,404.79
2018,4,23,9,15,305.0,299.0,0.3,16.35,514.5,619.4,470.02
2018,4,23,9,30,377.0,301.0,0.3,16.7,577.0,690.17,517.27
2018,4,23,9,45,593.0,230.0,0.3,17.1,688.5,856.47,629.46
2018,4,23,10,0,809.0,159.0,0.3,17.5,800.0,983.12,706.3
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,988.66,708.22
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,990.2,709.97
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,928.59,671.6
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,849.31,618.85
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,758.91,558.49
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,658.18,489.04
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,629.15,470.23
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,586.84,441.1
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,599.65,451.67
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,596.05,450.1
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,580.42,439.89
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,561.68,427.0
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,536.42,408.77
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,510.99,389.61
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,472.82,360.18
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,433.38,328.85
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,392.19,295.06
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,349.31,258.99
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,303.01,220.81
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,258.67,184.99
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,218.22,154.83
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,176.54,129.17
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,150.22,123.79
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,143.83,119.01
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,125.69,104.01
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,102.33,84.29
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,92.19,75.82
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,81.42,66.65
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,69.42,56.23
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,60.22,48.08
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,46.69,35.88
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,33.31,23.65
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,23.32,14.09
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,13.2,0.0
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,6.69,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,5.68,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,9.87,2.44
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,15.59,7.64
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,21.33,12.77
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,29.77,20.17
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,38.24,27.51
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,45.96,34.09
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,53.71,40.6
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,75.65,59.08
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,98.49,78.02
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,123.73,98.8
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,149.14,119.43
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,180.25,144.56
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,211.48,169.43
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,269.76,215.63
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,309.11,246.12
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,341.26,270.77
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,372.8,294.74
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,384.74,303.33
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,396.12,311.57
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,449.24,352.52
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,519.72,405.37
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,548.75,427.09
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,575.01,446.84
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,571.46,443.88
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,566.3,439.9
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,583.03,452.81
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,583.36,453.45
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,587.74,457.79
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,590.84,460.41
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,586.58,457.44
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,570.0,443.71
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,537.67,416.04
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,492.79,376.2
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,432.62,323.7
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,372.54,270.23
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,307.56,212.66
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,246.16,159.6
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,184.41,111.57
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,123.96,77.07
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,87.82,71.43
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,78.95,64.01
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,75.73,61.45
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,72.32,58.71
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,72.51,59.13
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,73.2,59.94
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,67.0,54.56
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,60.61,48.83
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,49.37,38.58
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,40.88,30.56
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,29.55,19.62
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,18.09,2.84
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,9.83,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,5.18,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,8.75,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,12.16,4.43
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,20.19,11.67
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,28.25,18.88
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,38.26,27.7
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,48.3,36.44
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,52.54,40.03
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,56.81,43.55
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,73.83,57.92
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,91.22,72.37
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,117.66,94.3
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,144.36,116.07
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,190.31,153.55
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,236.77,190.53
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,314.48,251.76
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,371.83,295.6
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,412.52,326.1
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,452.41,355.66
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,553.06,431.78
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,650.15,502.66
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,772.87,593.31
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,875.59,667.15
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,911.85,694.04
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,916.8,697.95
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,891.27,681.21
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,862.13,662.08
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,825.23,637.28
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,785.42,609.1
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,741.73,576.98
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,695.51,542.02
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,645.42,502.99
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,593.58,461.39
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,538.96,416.33
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,483.3,368.93
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,423.62,317.08
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,363.54,263.79
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,303.34,210.28
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,244.04,159.18
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,183.79,112.62
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,125.18,79.56
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,85.46,69.49
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,84.55,69.02
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,82.81,67.8
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,81.08,66.58
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,77.81,63.96
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,74.52,61.26
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,69.43,56.85
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,61.24,49.52
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,52.84,41.79
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,44.51,33.87
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,31.27,21.25
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,18.11,4.14
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,9.83,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,5.17,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,9.13,0.0
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,12.92,5.12
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,20.57,12.02
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,28.25,18.88
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,39.03,28.36
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,49.93,37.82
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,57.11,43.92
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,64.34,49.96
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,69.87,54.48
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,75.46,59.0
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,114.35,91.76
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,154.26,124.76
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,192.4,155.81
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,230.74,186.58
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,246.34,198.54
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,282.93,227.2
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,333.59,267.59
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,383.64,306.82
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,538.58,428.99
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,646.41,511.96
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,802.03,629.71
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,924.28,718.9
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,930.6,722.34
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,926.92,719.77
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,898.65,699.81
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,866.93,677.49
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,829.87,651.7
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,789.79,622.76
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,746.18,589.36
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,699.98,553.13
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,649.56,512.75
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,597.2,469.62
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,541.89,422.8
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,485.2,373.43
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,426.22,320.91
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,366.67,266.88
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,305.81,211.76
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,245.17,158.76
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,177.24,105.83
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,116.3,71.79
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,83.02,67.49
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,81.39,66.34
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,79.54,64.97
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,71.71,58.29
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,68.01,55.24
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,64.24,52.07
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,59.81,48.21
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,55.4,44.24
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,49.71,38.94
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,41.58,31.25
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,29.74,19.97
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,18.1,5.14
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,10.23,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,40.94,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,147.5,86.2
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,242.94,192.57
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,288.51,236.27
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,337.45,279.8
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,388.02,322.31
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,438.78,362.97
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,423.92,349.19
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,381.63,313.76
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,507.31,412.54
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,620.04,496.55
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,747.68,587.63
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,863.0,664.78
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,873.73,668.45
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,873.4,665.99
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,904.19,684.88
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,931.92,701.21
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,965.29,722.12
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,989.11,736.62
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,990.4,737.34
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,987.71,735.82
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,977.74,728.94
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,963.88,719.68
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,944.37,706.91
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,921.18,691.75
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,893.15,673.86
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,861.79,653.55
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,824.51,629.08
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,784.42,600.86
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,740.35,568.83
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,694.02,534.23
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,644.2,496.01
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,592.57,455.17
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,538.34,411.11
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,483.68,365.11
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,424.59,314.35
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,365.15,262.14
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,304.26,208.68
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,244.04,157.44
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,183.64,111.62
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,124.89,79.6
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,86.76,70.04
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,85.33,69.13
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,83.05,67.44
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,80.7,65.68
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,77.08,62.76
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,73.39,59.71
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,68.33,55.38
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,63.23,50.86
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,52.49,41.14
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,44.49,33.6
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,33.85,23.42
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,23.27,9.2
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,12.98,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,11.9,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,74.87,44.61
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,128.35,100.83
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,193.23,158.9
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,280.33,234.42
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,372.16,312.94
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,472.85,396.36
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,423.59,353.57
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,341.89,284.06
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,315.31,260.79
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,302.55,248.11
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,246.59,200.91
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,207.99,167.53
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,173.92,138.96
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,156.4,123.87
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,300.27,241.4
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,454.61,362.02
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,693.42,546.7
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,896.01,694.96
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,946.16,728.08
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,987.52,755.54
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,902.45,695.47
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,785.79,608.26
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,743.76,575.71
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,687.87,532.75
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,637.89,494.6
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,577.14,448.34
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,593.9,461.65
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,594.5,462.49
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,585.22,455.86
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,571.83,445.73
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,522.22,407.05
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,475.9,370.77
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,427.2,332.69
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,384.08,298.79
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,358.77,277.31
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,330.76,252.65
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,291.02,219.43
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,251.65,187.05
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,214.52,158.92
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,179.31,136.57
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,146.68,121.95
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,119.69,99.17
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,99.45,81.95
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,74.52,60.39
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,70.15,56.78
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,65.59,52.94
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,66.27,53.67
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,64.34,51.96
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,54.35,42.88
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,44.67,33.85
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,32.5,22.37
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,20.19,8.01
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,11.41,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,33.55,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,63.22,39.0
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,77.33,59.21
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,108.09,87.56
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,141.26,117.68
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,117.92,97.46
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,87.24,69.91
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,156.64,130.9
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,233.72,197.27
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,160.33,133.52
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,86.68,68.93
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,127.07,102.16
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,154.68,124.25
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,175.95,141.36
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,197.18,158.29
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,211.0,169.11
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,224.73,179.82
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,207.82,165.68
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,191.55,152.15
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,192.93,152.97
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,194.29,153.77
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,329.95,263.0
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,450.54,357.4
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,537.85,425.94
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,616.76,486.84
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,703.72,556.26
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,767.71,607.13
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,785.97,622.39
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,776.13,616.55
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,733.56,582.65
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,688.26,546.08
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,638.36,505.16
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,586.61,461.73
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,531.98,414.88
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,476.17,365.81
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,417.83,313.7
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,358.99,260.27
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,299.24,206.25
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,234.18,150.06
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,173.31,103.53
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,113.92,71.63
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,84.7,68.63
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,82.9,67.35
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,80.16,65.23
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,71.39,57.75
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,67.77,54.78
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,64.06,51.68
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,59.72,47.94
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,55.36,44.06
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,49.18,38.37
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,43.04,32.51
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,30.3,20.58
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,20.24,8.69
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,11.02,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,11.85,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,35.8,20.63
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,57.22,42.39
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,82.25,64.99
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,107.65,87.68
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,241.14,204.27
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,380.7,323.22
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,463.27,391.29
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,550.13,460.96
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,620.91,516.26
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,703.21,578.82
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,644.6,528.26
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,563.93,460.97
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,616.49,501.54
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,690.72,556.89
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,736.46,591.03
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,780.59,623.83
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,772.54,615.27
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,761.02,604.5
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,756.29,599.55
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,731.89,580.34
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,710.38,563.18
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,687.38,544.86
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,730.44,578.72
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,754.54,598.1
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,717.17,568.69
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,679.18,538.89
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,742.39,591.54
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,781.4,624.19
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,730.95,583.98
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,679.82,542.85
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,638.62,509.04
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,592.99,470.47
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,537.11,422.44
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,480.72,372.81
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,423.11,321.11
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,364.93,268.07
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,304.98,214.04
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,246.13,163.1
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,180.63,112.58
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,122.77,81.07
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,96.03,78.92
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,95.01,78.37
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,93.43,77.29
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,91.84,76.2
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,88.32,73.35
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,84.74,70.41
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,75.19,62.03
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,68.45,56.01
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,60.07,48.31
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,51.65,40.32
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,39.24,28.49
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,26.39,13.78
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,15.34,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,4.33,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,9.46,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,25.5,13.63
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,46.92,33.89
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,72.37,56.71
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,98.95,80.48
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,80.23,64.4
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,57.09,44.01
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,75.0,59.47
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,101.26,81.84
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,210.02,174.8
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,343.59,284.86
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,308.79,254.23
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,290.95,237.65
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,408.37,332.74
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,506.59,409.87
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,624.21,501.71
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,743.19,591.64
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,872.75,689.82
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,981.78,766.04
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,986.65,767.6
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,972.68,756.76
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,963.61,749.65
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,950.67,739.88
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,931.65,726.05
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,908.97,709.71
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,880.67,689.49
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,849.11,666.89
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,813.25,641.26
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,774.41,611.64
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,731.69,578.42
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,686.36,542.41
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,637.02,502.55
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,585.8,460.01
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,531.8,413.9
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,476.49,365.38
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,416.64,312.35
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,357.56,259.19
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,293.22,204.92
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,241.95,164.23
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,188.74,124.93
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,140.35,99.2
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,120.74,99.94
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,121.3,100.9
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,110.79,92.13
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,99.59,82.68
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,89.31,73.96
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,78.41,64.56
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,72.49,59.46
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,63.63,51.58
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,52.99,41.91
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,44.94,34.35
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,34.12,24.08
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,23.28,11.98
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,13.77,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.02,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,7.2,0.0
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,11.39,3.97
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,19.03,10.73
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,26.7,17.5
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,47.36,35.43
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,70.6,55.37
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,108.21,87.62
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,159.88,131.08
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,221.08,182.0
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,283.84,232.96
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,267.06,217.43
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,249.28,201.39
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,278.14,223.84
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,306.75,245.63
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,375.67,300.01
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,466.73,369.52
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,732.79,573.63
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,954.6,728.47
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,928.94,707.1
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,890.0,678.24
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,833.79,636.02
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,781.63,596.33
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,684.14,524.77
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,605.84,465.63
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,572.97,441.12
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,554.75,426.74
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,538.67,415.07
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,521.76,402.64
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,500.04,386.29
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,477.98,369.55
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,450.25,348.52
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,422.85,327.51
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,377.48,292.69
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,335.98,260.82
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,308.99,239.86
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,281.81,218.68
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,258.81,200.47
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,236.18,182.71
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,209.85,162.82
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,185.1,145.24
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,171.2,142.32
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,155.05,129.16
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,143.75,120.01
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,131.86,110.25
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,117.52,98.24
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,99.84,83.11
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,78.92,64.89
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,60.18,48.31
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,52.28,41.17
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,43.98,33.44
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,35.57,25.35
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,25.11,13.78
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,14.95,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
