Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.0,2.95,11.4,2.5,4.34,0.0
2018,5,3,5,30,16.0,4.0,2.9,11.4,5.0,11.94,0.0
2018,5,3,5,45,8.0,5.5,2.85,11.4,6.0,8.77,1.24
2018,5,3,6,0,0.0,7.0,2.8,11.4,7.0,5.3,0.0
2018,5,3,6,15,18.5,12.5,2.75,11.45,17.0,22.22,13.79
2018,5,3,6,30,37.0,18.0,2.7,11.5,27.0,44.56,33.78
2018,5,3,6,45,18.5,23.0,2.7,11.55,27.5,34.15,24.54
2018,5,3,7,0,0.0,28.0,2.7,11.6,28.0,21.34,12.89
2018,5,3,7,15,0.0,31.0,2.7,11.65,31.0,23.65,14.86
2018,5,3,7,30,0.0,34.0,2.7,11.7,34.0,25.97,16.79
2018,5,3,7,45,0.0,41.0,2.75,11.8,41.0,31.37,21.35
2018,5,3,8,0,0.0,48.0,2.8,11.9,48.0,36.78,25.87
2018,5,3,8,15,0.0,61.5,2.85,12.05,61.5,47.23,34.63
2018,5,3,8,30,0.0,75.0,2.9,12.2,75.0,57.71,43.33
2018,5,3,8,45,0.0,104.0,2.95,12.4,104.0,80.69,62.42
2018,5,3,9,0,0.0,133.0,3.0,12.6,133.0,104.68,82.11
2018,5,3,9,15,3.5,170.5,3.1,12.75,173.0,139.49,110.65
2018,5,3,9,30,7.0,208.0,3.2,12.9,213.0,174.67,139.11
2018,5,3,9,45,12.0,243.0,3.3,13.05,252.5,209.25,166.81
2018,5,3,10,0,17.0,278.0,3.4,13.2,292.0,243.74,194.14
2018,5,3,10,15,16.5,276.5,3.45,13.3,290.5,240.7,191.28
2018,5,3,10,30,16.0,275.0,3.5,13.4,289.0,237.75,188.62
2018,5,3,10,45,18.5,293.0,3.55,13.55,309.5,254.25,201.48
2018,5,3,11,0,21.0,311.0,3.6,13.7,330.0,270.38,213.94
2018,5,3,11,15,37.5,355.5,3.65,13.8,390.0,338.01,267.04
2018,5,3,11,30,54.0,400.0,3.7,13.9,450.0,387.48,305.16
2018,5,3,11,45,140.0,418.0,3.75,14.0,548.0,483.35,380.19
2018,5,3,12,0,226.0,436.0,3.8,14.1,646.0,556.35,436.12
2018,5,3,12,15,503.5,316.5,3.9,14.2,783.5,673.79,528.47
2018,5,3,12,30,781.0,197.0,4.0,14.3,921.0,744.16,583.32
2018,5,3,12,45,856.0,155.5,4.05,14.45,941.5,723.44,566.91
2018,5,3,13,0,931.0,114.0,4.1,14.6,962.0,688.95,540.06
2018,5,3,13,15,927.5,113.0,4.2,14.65,944.0,638.37,499.49
2018,5,3,13,30,924.0,112.0,4.3,14.7,926.0,585.81,456.37
2018,5,3,13,45,894.0,123.5,4.4,14.8,893.0,527.69,407.56
2018,5,3,14,0,864.0,135.0,4.5,14.9,860.0,470.3,358.15
2018,5,3,14,15,871.0,125.5,4.5,14.9,833.0,413.99,307.88
2018,5,3,14,30,878.0,116.0,4.5,14.9,806.0,355.54,254.83
2018,5,3,14,45,873.5,111.5,4.55,14.95,770.0,295.56,200.89
2018,5,3,15,0,869.0,107.0,4.6,15.0,734.0,235.14,148.87
2018,5,3,15,15,820.5,114.0,4.6,15.0,678.0,169.63,101.07
2018,5,3,15,30,772.0,121.0,4.6,15.0,622.0,115.8,75.8
2018,5,3,15,45,751.5,116.5,4.55,14.9,574.0,91.24,74.12
2018,5,3,16,0,731.0,112.0,4.5,14.8,526.0,82.08,66.44
2018,5,3,16,15,736.0,101.5,4.55,14.65,486.0,76.66,61.97
2018,5,3,16,30,741.0,91.0,4.6,14.5,446.0,76.63,62.21
2018,5,3,16,45,709.0,87.5,4.6,14.4,395.0,68.52,55.28
2018,5,3,17,0,677.0,84.0,4.6,14.3,344.0,66.24,53.46
2018,5,3,17,15,626.0,78.0,4.75,14.05,290.5,61.89,49.75
2018,5,3,17,30,575.0,72.0,4.9,13.8,237.0,57.54,45.93
2018,5,3,17,45,484.0,63.5,5.0,13.5,183.0,50.85,39.86
2018,5,3,18,0,393.0,55.0,5.1,13.2,129.0,44.24,33.66
2018,5,3,18,15,298.5,44.0,5.1,12.95,90.0,33.47,23.54
2018,5,3,18,30,204.0,33.0,5.1,12.7,51.0,24.97,14.01
2018,5,3,18,45,111.5,18.5,5.15,12.45,27.5,14.56,0.0
2018,5,3,19,0,19.0,4.0,5.2,12.2,4.0,3.15,0.0
2018,5,3,19,15,9.5,2.0,5.2,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,4.5,2.6,10.8,4.5,4.75,0.0
2018,5,4,5,30,7.0,9.0,2.8,11.0,9.0,9.85,0.0
2018,5,4,5,45,3.5,14.0,3.05,11.2,14.0,12.23,4.07
2018,5,4,6,0,0.0,19.0,3.3,11.4,19.0,14.45,6.58
2018,5,4,6,15,0.0,22.5,3.5,11.7,22.5,17.11,9.07
2018,5,4,6,30,0.0,26.0,3.7,12.0,26.0,19.79,11.49
2018,5,4,6,45,13.0,73.5,3.9,12.25,78.0,66.92,52.49
2018,5,4,7,0,26.0,121.0,4.1,12.5,130.0,132.38,108.54
2018,5,4,7,15,49.0,148.5,3.8,12.8,169.0,177.74,146.91
2018,5,4,7,30,72.0,176.0,3.5,13.1,208.0,224.45,185.66
2018,5,4,7,45,105.0,201.5,3.2,13.35,254.0,295.92,243.92
2018,5,4,8,0,138.0,227.0,2.9,13.6,300.0,352.2,288.49
2018,5,4,8,15,119.5,246.5,2.55,13.95,314.0,357.65,290.22
2018,5,4,8,30,101.0,266.0,2.2,14.3,328.0,341.08,274.92
2018,5,4,8,45,77.0,277.0,1.8,14.65,326.5,328.7,262.73
2018,5,4,9,0,53.0,288.0,1.4,15.0,325.0,315.34,249.77
2018,5,4,9,15,57.5,301.5,1.35,15.4,343.5,330.75,260.77
2018,5,4,9,30,62.0,315.0,1.3,15.8,362.0,345.92,271.32
2018,5,4,9,45,92.5,352.5,1.2,16.15,426.5,409.76,318.97
2018,5,4,10,0,123.0,390.0,1.1,16.5,491.0,494.2,379.67
2018,5,4,10,15,120.0,403.5,1.35,16.75,504.5,499.35,382.85
2018,5,4,10,30,117.0,417.0,1.6,17.0,518.0,503.54,385.9
2018,5,4,10,45,184.5,423.0,1.9,17.25,587.0,564.9,432.72
2018,5,4,11,0,252.0,429.0,2.2,17.5,656.0,640.67,488.45
2018,5,4,11,15,311.0,419.5,2.45,17.6,704.0,671.57,511.88
2018,5,4,11,30,370.0,410.0,2.7,17.7,752.0,698.4,532.5
2018,5,4,11,45,437.5,388.0,2.95,17.75,794.5,728.13,555.19
2018,5,4,12,0,505.0,366.0,3.2,17.8,837.0,740.75,565.65
2018,5,4,12,15,639.0,289.0,3.3,17.85,883.5,752.59,576.43
2018,5,4,12,30,773.0,212.0,3.4,17.9,930.0,754.68,579.49
2018,5,4,12,45,844.5,166.0,3.45,17.95,943.0,722.18,555.91
2018,5,4,13,0,916.0,120.0,3.5,18.0,956.0,682.19,526.05
2018,5,4,13,15,885.5,134.5,3.6,18.0,930.0,627.87,483.43
2018,5,4,13,30,855.0,149.0,3.7,18.0,904.0,577.46,442.64
2018,5,4,13,45,858.5,142.0,3.75,18.0,882.0,521.76,396.8
2018,5,4,14,0,862.0,135.0,3.8,18.0,860.0,467.94,350.83
2018,5,4,14,15,855.0,132.5,4.0,17.9,829.0,409.87,300.67
2018,5,4,14,30,848.0,130.0,4.2,17.8,798.0,351.28,249.08
2018,5,4,14,45,831.0,129.0,4.35,17.7,757.5,291.04,196.56
2018,5,4,15,0,814.0,128.0,4.5,17.6,717.0,231.98,147.14
2018,5,4,15,15,781.0,129.5,4.5,17.6,667.5,174.18,105.42
2018,5,4,15,30,748.0,131.0,4.5,17.6,618.0,112.61,73.27
2018,5,4,15,45,757.0,118.0,4.8,17.2,579.5,92.31,74.37
2018,5,4,16,0,766.0,105.0,5.1,16.8,541.0,85.07,68.5
2018,5,4,16,15,752.5,99.0,5.15,16.5,494.5,81.65,65.84
2018,5,4,16,30,739.0,93.0,5.2,16.2,448.0,72.03,57.76
2018,5,4,16,45,702.5,87.0,5.3,15.9,393.5,68.02,54.51
2018,5,4,17,0,666.0,81.0,5.4,15.6,339.0,63.92,51.13
2018,5,4,17,15,613.5,75.0,5.35,15.2,285.5,59.5,47.4
2018,5,4,17,30,561.0,69.0,5.3,14.8,232.0,55.07,43.55
2018,5,4,17,45,487.5,61.0,5.3,14.45,182.0,48.9,37.98
2018,5,4,18,0,414.0,53.0,5.3,14.1,132.0,42.75,32.24
2018,5,4,18,15,324.5,43.0,5.15,13.8,93.5,34.9,24.73
2018,5,4,18,30,235.0,33.0,5.0,13.5,55.0,25.11,14.37
2018,5,4,18,45,130.0,19.0,4.9,13.25,30.0,14.43,0.0
2018,5,4,19,0,25.0,5.0,4.8,13.0,5.0,3.93,0.0
2018,5,4,19,15,12.5,2.5,4.7,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,4.35,11.65,2.5,3.17,0.0
2018,5,5,5,30,7.0,5.0,4.3,11.8,5.0,7.39,0.0
2018,5,5,5,45,3.5,6.5,4.25,11.9,6.5,6.67,0.0
2018,5,5,6,0,0.0,8.0,4.2,12.0,8.0,6.06,0.0
2018,5,5,6,15,0.0,15.0,4.1,12.1,15.0,11.39,4.13
2018,5,5,6,30,0.0,22.0,4.0,12.2,22.0,16.73,8.83
2018,5,5,6,45,0.0,32.0,3.95,12.3,32.0,24.39,15.49
2018,5,5,7,0,0.0,42.0,3.9,12.4,42.0,32.08,22.11
2018,5,5,7,15,0.0,68.5,3.9,12.45,68.5,52.54,39.61
2018,5,5,7,30,0.0,95.0,3.9,12.5,95.0,74.4,58.09
2018,5,5,7,45,2.5,120.5,3.9,12.6,122.0,98.24,78.09
2018,5,5,8,0,5.0,146.0,3.9,12.7,149.0,122.38,98.1
2018,5,5,8,15,13.5,185.0,3.85,12.85,193.5,164.43,132.89
2018,5,5,8,30,22.0,224.0,3.8,13.0,238.0,207.12,167.62
2018,5,5,8,45,33.0,254.0,3.75,13.2,276.5,263.47,212.86
2018,5,5,9,0,44.0,284.0,3.7,13.4,315.0,302.22,243.28
2018,5,5,9,15,56.5,312.0,3.5,13.7,354.0,340.07,272.44
2018,5,5,9,30,69.0,340.0,3.3,14.0,393.0,377.51,300.78
2018,5,5,9,45,78.0,361.5,3.1,14.3,424.0,404.37,320.42
2018,5,5,10,0,87.0,383.0,2.9,14.6,455.0,430.51,339.25
2018,5,5,10,15,83.5,395.0,2.85,14.8,465.5,434.52,341.13
2018,5,5,10,30,80.0,407.0,2.8,15.0,476.0,438.0,342.73
2018,5,5,10,45,97.0,422.0,2.75,15.25,508.0,462.71,360.95
2018,5,5,11,0,114.0,437.0,2.7,15.5,540.0,504.2,391.19
2018,5,5,11,15,110.0,442.0,2.95,15.55,542.5,496.72,385.41
2018,5,5,11,30,106.0,447.0,3.2,15.6,545.0,473.12,367.93
2018,5,5,11,45,93.5,443.5,3.45,15.65,530.5,451.41,351.48
2018,5,5,12,0,81.0,440.0,3.7,15.7,516.0,430.14,335.25
2018,5,5,12,15,89.0,438.5,4.1,15.55,521.5,426.67,333.39
2018,5,5,12,30,97.0,437.0,4.5,15.4,527.0,422.18,330.8
2018,5,5,12,45,84.0,422.5,4.85,15.25,500.0,392.14,308.03
2018,5,5,13,0,71.0,408.0,5.2,15.1,473.0,363.48,286.13
2018,5,5,13,15,46.5,347.5,5.45,14.9,389.5,295.19,232.9
2018,5,5,13,30,22.0,287.0,5.7,14.7,306.0,231.18,182.41
2018,5,5,13,45,20.5,282.0,5.9,14.5,299.5,223.36,176.47
2018,5,5,14,0,19.0,277.0,6.1,14.3,293.0,216.32,171.07
2018,5,5,14,15,20.0,272.0,6.2,14.1,288.5,210.28,166.41
2018,5,5,14,30,21.0,267.0,6.3,13.9,284.0,204.02,161.56
2018,5,5,14,45,37.0,280.5,6.35,13.7,308.0,206.86,163.47
2018,5,5,15,0,53.0,294.0,6.4,13.5,332.0,210.93,166.35
2018,5,5,15,15,162.0,283.5,6.4,13.5,391.0,201.6,154.92
2018,5,5,15,30,271.0,273.0,6.4,13.5,450.0,175.59,135.61
2018,5,5,15,45,376.0,228.5,6.25,13.35,454.5,146.63,122.65
2018,5,5,16,0,481.0,184.0,6.1,13.2,459.0,119.5,99.54
2018,5,5,16,15,425.5,176.0,6.0,13.15,403.0,115.19,96.13
2018,5,5,16,30,370.0,168.0,5.9,13.1,347.0,110.8,92.63
2018,5,5,16,45,427.5,138.5,5.75,13.1,322.5,95.3,79.26
2018,5,5,17,0,485.0,109.0,5.6,13.1,298.0,78.62,64.7
2018,5,5,17,15,456.0,97.0,5.6,12.95,254.0,70.85,57.96
2018,5,5,17,30,427.0,85.0,5.6,12.8,210.0,62.82,50.84
2018,5,5,17,45,350.0,74.0,5.6,12.65,163.0,54.72,43.48
2018,5,5,18,0,273.0,63.0,5.6,12.5,116.0,46.6,35.9
2018,5,5,18,15,202.5,48.0,5.55,12.3,81.0,35.72,25.66
2018,5,5,18,30,132.0,33.0,5.5,12.1,46.0,24.76,14.45
2018,5,5,18,45,72.0,19.0,5.4,11.95,25.5,14.32,0.0
2018,5,5,19,0,12.0,5.0,5.3,11.8,5.0,3.93,0.0
2018,5,5,19,15,6.0,2.5,5.25,11.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.5,4.1,11.15,11.0,15.0,0.0
2018,5,6,5,30,44.0,19.0,4.2,11.3,22.0,45.55,1.61
2018,5,6,5,45,110.0,35.0,4.35,11.4,50.0,102.32,76.59
2018,5,6,6,0,176.0,51.0,4.5,11.5,78.0,158.53,128.69
2018,5,6,6,15,199.5,66.5,4.5,11.65,108.5,196.81,164.04
2018,5,6,6,30,223.0,82.0,4.5,11.8,139.0,237.03,200.13
2018,5,6,6,45,184.5,109.5,4.55,11.95,163.5,252.87,213.56
2018,5,6,7,0,146.0,137.0,4.6,12.1,188.0,248.78,209.47
2018,5,6,7,15,304.5,137.5,4.55,12.3,266.5,385.35,325.46
2018,5,6,7,30,463.0,138.0,4.5,12.5,345.0,539.03,450.57
2018,5,6,7,45,329.5,177.0,4.45,12.65,333.0,468.29,389.56
2018,5,6,8,0,196.0,216.0,4.4,12.8,321.0,387.39,320.34
2018,5,6,8,15,162.0,246.0,4.5,13.05,338.5,392.69,322.49
2018,5,6,8,30,128.0,276.0,4.6,13.3,356.0,395.16,322.02
2018,5,6,8,45,124.5,296.5,4.7,13.5,379.0,412.81,334.75
2018,5,6,9,0,121.0,317.0,4.8,13.7,402.0,429.5,346.6
2018,5,6,9,15,192.0,328.0,4.9,13.9,471.5,505.53,407.08
2018,5,6,9,30,263.0,339.0,5.0,14.1,541.0,603.74,482.77
2018,5,6,9,45,429.5,299.0,5.1,14.25,645.5,739.9,588.31
2018,5,6,10,0,596.0,259.0,5.2,14.4,750.0,860.65,679.57
2018,5,6,10,15,587.0,272.0,5.3,14.55,769.0,856.65,674.68
2018,5,6,10,30,578.0,285.0,5.4,14.7,788.0,846.26,665.99
2018,5,6,10,45,553.0,306.5,5.55,14.8,797.0,830.41,653.18
2018,5,6,11,0,528.0,328.0,5.7,14.9,806.0,811.73,638.32
2018,5,6,11,15,507.5,339.5,5.75,14.95,804.5,785.73,618.06
2018,5,6,11,30,487.0,351.0,5.8,15.0,803.0,757.75,596.31
2018,5,6,11,45,485.5,360.0,5.85,15.0,812.5,741.74,583.84
2018,5,6,12,0,484.0,369.0,5.9,15.0,822.0,723.23,569.36
2018,5,6,12,15,572.5,326.5,5.9,14.95,861.0,729.58,575.29
2018,5,6,12,30,661.0,284.0,5.9,14.9,900.0,727.38,574.18
2018,5,6,12,45,556.0,329.0,5.85,14.9,843.5,655.81,517.2
2018,5,6,13,0,451.0,374.0,5.8,14.9,787.0,588.33,463.36
2018,5,6,13,15,465.0,354.0,5.7,14.8,772.5,550.61,433.38
2018,5,6,13,30,479.0,334.0,5.6,14.7,758.0,510.98,401.11
2018,5,6,13,45,427.5,346.5,5.5,14.6,717.5,460.26,359.65
2018,5,6,14,0,376.0,359.0,5.4,14.5,677.0,415.63,322.89
2018,5,6,14,15,299.0,346.0,5.35,14.4,593.0,349.69,270.35
2018,5,6,14,30,222.0,333.0,5.3,14.3,509.0,292.73,225.57
2018,5,6,14,45,161.0,329.5,5.2,14.25,454.0,260.85,201.17
2018,5,6,15,0,100.0,326.0,5.1,14.2,399.0,237.41,184.74
2018,5,6,15,15,116.0,309.0,5.1,14.2,388.5,209.35,162.3
2018,5,6,15,30,132.0,292.0,5.1,14.2,378.0,186.25,146.32
2018,5,6,15,45,159.0,256.5,5.0,13.95,353.0,163.58,136.76
2018,5,6,16,0,186.0,221.0,4.9,13.7,328.0,145.87,122.06
2018,5,6,16,15,192.0,207.0,4.85,13.6,308.5,138.03,115.73
2018,5,6,16,30,198.0,193.0,4.8,13.5,289.0,129.85,109.04
2018,5,6,16,45,201.5,164.5,4.75,13.4,252.5,109.68,91.76
2018,5,6,17,0,205.0,136.0,4.7,13.3,216.0,93.3,77.62
2018,5,6,17,15,324.5,111.0,4.7,13.15,216.5,77.93,64.21
2018,5,6,17,30,444.0,86.0,4.7,13.0,217.0,63.68,51.57
2018,5,6,17,45,419.0,74.0,4.65,12.9,178.0,55.43,44.09
2018,5,6,18,0,394.0,62.0,4.6,12.8,139.0,46.92,36.17
2018,5,6,18,15,300.0,49.5,4.45,12.7,98.0,37.38,27.12
2018,5,6,18,30,206.0,37.0,4.3,12.6,57.0,27.87,17.19
2018,5,6,18,45,116.0,22.0,4.2,12.5,32.0,16.61,0.0
2018,5,6,19,0,26.0,7.0,4.1,12.4,7.0,5.51,0.0
2018,5,6,19,15,13.0,3.5,4.05,12.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.5,4.2,11.7,17.0,36.61,0.0
2018,5,7,5,30,157.0,25.0,4.2,12.0,34.0,106.89,25.25
2018,5,7,5,45,277.0,37.0,4.25,12.3,73.0,191.52,147.36
2018,5,7,6,0,397.0,49.0,4.3,12.6,112.0,282.72,230.67
2018,5,7,6,15,479.0,57.0,4.25,12.85,160.5,360.18,299.71
2018,5,7,6,30,561.0,65.0,4.2,13.1,209.0,444.28,372.09
2018,5,7,6,45,613.5,71.5,4.2,13.3,261.5,513.41,429.98
2018,5,7,7,0,666.0,78.0,4.2,13.5,314.0,585.25,487.87
2018,5,7,7,15,703.0,83.0,4.2,13.75,367.5,645.96,534.43
2018,5,7,7,30,740.0,88.0,4.2,14.0,421.0,707.03,579.04
2018,5,7,7,45,766.5,92.0,4.2,14.25,472.5,754.38,612.12
2018,5,7,8,0,793.0,96.0,4.2,14.5,524.0,804.43,646.64
2018,5,7,8,15,813.0,99.5,4.25,14.7,573.5,846.52,675.04
2018,5,7,8,30,833.0,103.0,4.3,14.9,623.0,886.2,701.46
2018,5,7,8,45,848.0,105.5,4.3,15.1,668.0,917.46,721.19
2018,5,7,9,0,863.0,108.0,4.3,15.3,713.0,933.7,730.18
2018,5,7,9,15,877.5,109.0,4.3,15.5,754.0,955.96,743.6
2018,5,7,9,30,892.0,110.0,4.3,15.7,795.0,974.72,754.52
2018,5,7,9,45,904.0,109.5,4.3,15.9,830.5,985.87,760.21
2018,5,7,10,0,916.0,109.0,4.3,16.1,866.0,993.17,763.49
2018,5,7,10,15,922.0,110.5,4.3,16.25,894.0,992.83,761.72
2018,5,7,10,30,928.0,112.0,4.3,16.4,922.0,988.43,757.35
2018,5,7,10,45,932.0,113.5,4.35,16.55,943.0,978.11,749.42
2018,5,7,11,0,936.0,115.0,4.4,16.7,964.0,963.78,738.97
2018,5,7,11,15,922.0,126.5,4.4,16.8,972.5,938.51,720.72
2018,5,7,11,30,908.0,138.0,4.4,16.9,981.0,909.61,700.06
2018,5,7,11,45,862.0,167.5,4.45,17.0,971.5,879.95,679.25
2018,5,7,12,0,816.0,197.0,4.5,17.1,962.0,834.73,645.9
2018,5,7,12,15,808.0,201.0,4.55,17.15,957.0,796.72,617.69
2018,5,7,12,30,800.0,205.0,4.6,17.2,952.0,756.5,587.32
2018,5,7,12,45,786.5,209.5,4.65,17.25,937.5,710.99,552.47
2018,5,7,13,0,773.0,214.0,4.7,17.3,923.0,668.58,519.11
2018,5,7,13,15,797.5,194.5,4.75,17.25,914.0,621.46,482.16
2018,5,7,13,30,822.0,175.0,4.8,17.2,905.0,574.44,443.88
2018,5,7,13,45,852.5,153.5,4.85,17.2,892.0,524.64,401.87
2018,5,7,14,0,883.0,132.0,4.9,17.2,879.0,470.45,354.75
2018,5,7,14,15,889.5,122.5,5.0,17.1,851.5,413.21,304.12
2018,5,7,14,30,896.0,113.0,5.1,17.0,824.0,353.87,250.71
2018,5,7,14,45,856.0,122.5,5.15,16.95,775.5,289.0,194.6
2018,5,7,15,0,816.0,132.0,5.2,16.9,727.0,231.74,147.35
2018,5,7,15,15,816.5,123.0,5.2,16.9,688.5,171.01,102.21
2018,5,7,15,30,817.0,114.0,5.2,16.9,650.0,109.95,71.36
2018,5,7,15,45,816.5,106.0,5.4,16.6,608.5,85.82,68.94
2018,5,7,16,0,816.0,98.0,5.6,16.3,567.0,81.44,65.47
2018,5,7,16,15,794.5,93.5,5.65,16.05,516.5,78.64,63.32
2018,5,7,16,30,773.0,89.0,5.7,15.8,466.0,75.72,61.05
2018,5,7,16,45,741.5,84.5,5.75,15.5,413.0,72.48,58.5
2018,5,7,17,0,710.0,80.0,5.8,15.2,360.0,63.87,51.15
2018,5,7,17,15,665.0,75.0,5.8,14.9,307.0,60.16,48.03
2018,5,7,17,30,620.0,70.0,5.8,14.6,254.0,56.46,44.83
2018,5,7,17,45,553.5,62.5,5.8,14.25,203.0,50.64,39.59
2018,5,7,18,0,487.0,55.0,5.8,13.9,152.0,44.83,34.17
2018,5,7,18,15,385.0,46.0,5.7,13.65,108.5,37.61,27.24
2018,5,7,18,30,283.0,37.0,5.6,13.4,65.0,28.21,17.59
2018,5,7,18,45,162.0,22.5,5.45,13.15,36.5,17.09,0.0
2018,5,7,19,0,41.0,8.0,5.3,12.9,8.0,6.29,0.0
2018,5,7,19,15,20.5,4.0,5.1,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,8,4,45,3.5,0.5,4.5,11.9,0.5,0.0,0.0
2018,5,8,5,0,7.0,1.0,4.5,12.0,1.0,0.0,0.0
2018,5,8,5,15,95.0,11.5,4.6,12.2,17.5,41.35,0.0
2018,5,8,5,30,183.0,22.0,4.7,12.4,34.0,114.8,39.04
2018,5,8,5,45,133.5,20.5,4.75,12.55,33.0,99.97,75.33
2018,5,8,6,0,84.0,19.0,4.8,12.7,32.0,75.94,59.1
2018,5,8,6,15,52.0,25.5,4.75,12.9,34.5,60.41,46.85
2018,5,8,6,30,20.0,32.0,4.7,13.1,37.0,37.39,26.99
2018,5,8,6,45,10.0,55.0,4.65,13.25,57.5,48.66,36.55
2018,5,8,7,0,0.0,78.0,4.6,13.4,78.0,60.81,46.6
2018,5,8,7,15,0.0,102.0,4.55,13.55,102.0,81.43,63.98
2018,5,8,7,30,0.0,126.0,4.5,13.7,126.0,102.16,81.2
2018,5,8,7,45,15.0,161.0,4.4,13.8,169.0,145.49,117.64
2018,5,8,8,0,30.0,196.0,4.3,13.9,212.0,205.63,167.28
2018,5,8,8,15,74.5,237.0,4.15,13.95,282.5,285.67,233.06
2018,5,8,8,30,119.0,278.0,4.0,14.0,353.0,387.7,314.39
2018,5,8,8,45,145.5,297.5,3.9,14.0,395.5,431.46,348.11
2018,5,8,9,0,172.0,317.0,3.8,14.0,438.0,475.25,381.53
2018,5,8,9,15,212.5,330.0,3.65,14.0,488.0,525.05,419.47
2018,5,8,9,30,253.0,343.0,3.5,14.0,538.0,596.13,472.32
2018,5,8,9,45,304.0,343.0,3.4,14.05,587.5,641.23,505.59
2018,5,8,10,0,355.0,343.0,3.3,14.1,637.0,684.95,537.44
2018,5,8,10,15,493.5,296.0,3.2,14.25,719.0,783.96,610.67
2018,5,8,10,30,632.0,249.0,3.1,14.4,801.0,864.94,668.82
2018,5,8,10,45,655.0,241.0,2.95,14.5,825.0,865.22,666.76
2018,5,8,11,0,678.0,233.0,2.8,14.6,849.0,861.65,662.65
2018,5,8,11,15,555.5,307.0,2.75,14.85,816.5,795.97,611.57
2018,5,8,11,30,433.0,381.0,2.7,15.1,784.0,733.82,563.16
2018,5,8,11,45,460.5,373.5,2.65,15.35,804.5,729.17,559.48
2018,5,8,12,0,488.0,366.0,2.6,15.6,825.0,720.9,552.66
2018,5,8,12,15,478.5,368.0,2.8,15.8,817.0,688.46,529.18
2018,5,8,12,30,469.0,370.0,3.0,16.0,809.0,654.82,504.52
2018,5,8,12,45,560.5,312.5,3.2,16.2,831.5,643.15,497.09
2018,5,8,13,0,652.0,255.0,3.4,16.4,854.0,622.24,481.74
2018,5,8,13,15,742.5,201.0,3.7,16.4,871.0,595.22,461.1
2018,5,8,13,30,833.0,147.0,4.0,16.4,888.0,557.92,430.97
2018,5,8,13,45,716.0,196.0,4.3,16.4,820.5,488.82,375.39
2018,5,8,14,0,599.0,245.0,4.6,16.4,753.0,427.97,326.19
2018,5,8,14,15,740.0,174.0,4.75,16.3,778.0,389.22,289.24
2018,5,8,14,30,881.0,103.0,4.9,16.2,803.0,341.59,242.06
2018,5,8,14,45,870.5,101.0,5.0,16.05,765.5,282.29,189.23
2018,5,8,15,0,860.0,99.0,5.1,15.9,728.0,223.24,139.15
2018,5,8,15,15,847.0,97.0,5.1,15.9,686.0,164.4,96.17
2018,5,8,15,30,834.0,95.0,5.1,15.9,644.0,106.58,69.0
2018,5,8,15,45,814.5,93.0,4.9,15.7,597.0,77.36,61.85
2018,5,8,16,0,795.0,91.0,4.7,15.5,550.0,76.24,61.13
2018,5,8,16,15,769.0,88.5,4.6,15.4,499.5,74.59,59.93
2018,5,8,16,30,743.0,86.0,4.5,15.3,449.0,72.92,58.71
2018,5,8,16,45,710.0,82.0,4.4,15.15,397.5,70.01,56.39
2018,5,8,17,0,677.0,78.0,4.3,15.0,346.0,61.91,49.44
2018,5,8,17,15,632.0,73.0,4.25,14.85,295.0,58.21,46.32
2018,5,8,17,30,587.0,68.0,4.2,14.7,244.0,54.52,43.1
2018,5,8,17,45,522.0,61.5,4.2,14.55,195.5,49.5,38.55
2018,5,8,18,0,457.0,55.0,4.2,14.4,147.0,44.54,33.87
2018,5,8,18,15,361.0,45.5,4.05,14.25,105.0,36.99,26.69
2018,5,8,18,30,265.0,36.0,3.9,14.1,63.0,27.44,17.09
2018,5,8,18,45,154.0,22.5,3.75,13.9,36.0,17.08,0.0
2018,5,8,19,0,43.0,9.0,3.6,13.7,9.0,7.08,0.0
2018,5,8,19,15,21.5,4.5,3.4,13.65,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.1,12.4,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.1,12.4,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,3.25,12.6,20.0,46.04,0.0
2018,5,9,5,30,199.0,25.0,3.4,12.8,38.0,124.09,52.21
2018,5,9,5,45,302.0,34.5,3.55,13.05,74.0,200.67,155.46
2018,5,9,6,0,405.0,44.0,3.7,13.3,110.0,280.8,228.67
2018,5,9,6,15,324.0,54.0,3.8,13.45,119.0,262.13,217.89
2018,5,9,6,30,243.0,64.0,3.9,13.6,128.0,240.04,201.3
2018,5,9,6,45,141.5,99.0,3.95,13.75,138.0,196.16,163.92
2018,5,9,7,0,40.0,134.0,4.0,13.9,148.0,154.92,127.0
2018,5,9,7,15,35.0,150.5,4.15,14.05,164.5,167.09,136.79
2018,5,9,7,30,30.0,167.0,4.3,14.2,181.0,178.83,145.93
2018,5,9,7,45,26.0,182.5,4.45,14.35,195.5,174.99,142.1
2018,5,9,8,0,22.0,198.0,4.6,14.5,210.0,184.82,149.52
2018,5,9,8,15,19.0,205.5,4.75,14.6,216.5,187.65,151.22
2018,5,9,8,30,16.0,213.0,4.9,14.7,223.0,190.51,152.96
2018,5,9,8,45,22.0,237.5,5.05,14.85,252.5,217.22,174.38
2018,5,9,9,0,28.0,262.0,5.2,15.0,282.0,263.04,210.91
2018,5,9,9,15,71.0,310.5,5.3,15.1,364.5,349.97,280.91
2018,5,9,9,30,114.0,359.0,5.4,15.2,447.0,458.55,366.04
2018,5,9,9,45,109.0,375.0,5.5,15.3,462.0,444.84,354.32
2018,5,9,10,0,104.0,391.0,5.6,15.4,477.0,451.92,358.95
2018,5,9,10,15,121.0,403.5,5.65,15.5,507.0,496.11,392.64
2018,5,9,10,30,138.0,416.0,5.7,15.6,537.0,517.97,409.07
2018,5,9,10,45,179.0,417.5,5.75,15.65,578.0,549.97,434.13
2018,5,9,11,0,220.0,419.0,5.8,15.7,619.0,579.72,457.24
2018,5,9,11,15,171.0,425.0,5.75,15.75,582.0,531.76,418.74
2018,5,9,11,30,122.0,431.0,5.7,15.8,545.0,484.97,381.26
2018,5,9,11,45,208.0,409.0,5.65,15.9,604.5,526.83,415.18
2018,5,9,12,0,294.0,387.0,5.6,16.0,664.0,573.51,451.64
2018,5,9,12,15,526.5,296.5,5.6,16.0,790.5,665.71,524.86
2018,5,9,12,30,759.0,206.0,5.6,16.0,917.0,724.45,570.94
2018,5,9,12,45,609.5,275.5,5.55,16.05,842.5,645.0,506.98
2018,5,9,13,0,460.0,345.0,5.5,16.1,768.0,568.93,446.09
2018,5,9,13,15,693.5,227.5,5.65,16.1,852.0,585.37,459.21
2018,5,9,13,30,927.0,110.0,5.8,16.1,936.0,576.34,449.82
2018,5,9,13,45,922.0,108.5,5.9,16.15,911.0,521.31,402.44
2018,5,9,14,0,917.0,107.0,6.0,16.2,886.0,464.91,352.75
2018,5,9,14,15,909.0,105.5,6.1,16.1,854.0,406.29,300.33
2018,5,9,14,30,901.0,104.0,6.2,16.0,822.0,347.11,246.66
2018,5,9,14,45,890.0,103.0,6.35,15.95,784.0,287.21,192.89
2018,5,9,15,0,879.0,102.0,6.5,15.9,746.0,227.57,142.08
2018,5,9,15,15,866.0,99.5,6.5,15.9,703.0,167.27,98.03
2018,5,9,15,30,853.0,97.0,6.5,15.9,660.0,108.0,70.29
2018,5,9,15,45,831.0,95.0,6.7,15.55,611.0,79.04,63.35
2018,5,9,16,0,809.0,93.0,6.9,15.2,562.0,77.88,62.64
2018,5,9,16,15,785.5,91.0,6.95,15.0,512.5,76.65,61.84
2018,5,9,16,30,762.0,89.0,7.0,14.8,463.0,75.42,61.03
2018,5,9,16,45,727.5,85.5,7.1,14.6,410.5,72.89,59.06
2018,5,9,17,0,693.0,82.0,7.2,14.4,358.0,64.92,52.23
2018,5,9,17,15,647.0,77.0,7.1,14.15,305.5,61.27,49.16
2018,5,9,17,30,601.0,72.0,7.0,13.9,253.0,57.64,46.01
2018,5,9,17,45,529.5,65.0,6.9,13.7,202.0,52.24,41.12
2018,5,9,18,0,458.0,58.0,6.8,13.5,151.0,46.9,36.1
2018,5,9,18,15,357.5,47.5,6.6,13.35,107.5,38.57,28.19
2018,5,9,18,30,257.0,37.0,6.4,13.2,64.0,28.13,17.88
2018,5,9,18,45,148.5,22.5,6.2,13.0,36.5,17.08,0.0
2018,5,9,19,0,40.0,8.0,6.0,12.8,9.0,6.29,0.0
2018,5,9,19,15,20.0,4.0,5.9,12.8,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.8,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,6.45,12.15,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,6.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,67.0,14.5,6.3,12.3,19.0,34.05,0.0
2018,5,10,5,30,130.0,27.0,6.3,12.4,36.0,99.75,47.39
2018,5,10,5,45,203.0,37.5,6.35,12.5,65.0,156.15,121.38
2018,5,10,6,0,276.0,48.0,6.4,12.6,94.0,214.73,175.98
2018,5,10,6,15,222.0,52.5,6.4,12.75,97.5,202.57,169.1
2018,5,10,6,30,168.0,57.0,6.4,12.9,101.0,170.04,142.87
2018,5,10,6,45,84.0,76.0,6.45,13.05,98.0,131.82,109.4
2018,5,10,7,0,0.0,95.0,6.5,13.2,95.0,76.2,59.75
2018,5,10,7,15,0.0,107.5,6.45,13.4,107.5,86.3,68.14
2018,5,10,7,30,0.0,120.0,6.4,13.6,120.0,96.42,76.41
2018,5,10,7,45,21.0,158.5,6.4,13.75,170.0,147.59,119.8
2018,5,10,8,0,42.0,197.0,6.4,13.9,220.0,216.01,176.72
2018,5,10,8,15,133.5,237.0,6.55,14.1,319.5,355.01,292.27
2018,5,10,8,30,225.0,277.0,6.7,14.3,419.0,479.51,393.08
2018,5,10,8,45,458.0,225.5,6.85,14.45,540.5,681.08,555.61
2018,5,10,9,0,691.0,174.0,7.0,14.6,662.0,858.46,693.23
2018,5,10,9,15,701.5,181.0,7.1,14.75,700.5,881.36,708.19
2018,5,10,9,30,712.0,188.0,7.2,14.9,739.0,901.04,721.41
2018,5,10,9,45,652.5,229.0,7.3,15.0,751.0,884.15,706.61
2018,5,10,10,0,593.0,270.0,7.4,15.1,763.0,860.96,686.37
2018,5,10,10,15,574.5,288.5,7.45,15.2,779.0,849.9,676.42
2018,5,10,10,30,556.0,307.0,7.5,15.3,795.0,840.05,667.33
2018,5,10,10,45,544.0,323.5,7.5,15.35,810.0,831.34,659.3
2018,5,10,11,0,532.0,340.0,7.5,15.4,825.0,819.68,649.14
2018,5,10,11,15,653.5,279.0,7.4,15.45,883.5,856.01,678.2
2018,5,10,11,30,775.0,218.0,7.3,15.5,942.0,883.3,699.88
2018,5,10,11,45,762.0,228.5,7.25,15.5,943.5,852.84,675.62
2018,5,10,12,0,749.0,239.0,7.2,15.5,945.0,819.66,649.39
2018,5,10,12,15,717.0,257.5,7.2,15.5,932.0,776.17,615.06
2018,5,10,12,30,685.0,276.0,7.2,15.5,919.0,731.6,579.63
2018,5,10,12,45,737.5,240.5,7.15,15.55,926.0,702.62,556.87
2018,5,10,13,0,790.0,205.0,7.1,15.6,933.0,663.49,525.57
2018,5,10,13,15,808.0,189.0,7.3,15.5,921.5,618.8,489.24
2018,5,10,13,30,826.0,173.0,7.5,15.4,910.0,570.58,448.9
2018,5,10,13,45,808.0,176.0,7.65,15.3,880.5,515.64,401.95
2018,5,10,14,0,790.0,179.0,7.8,15.2,851.0,460.95,354.13
2018,5,10,14,15,824.5,153.5,7.9,15.1,832.5,405.86,304.01
2018,5,10,14,30,859.0,128.0,8.0,15.0,814.0,349.11,251.17
2018,5,10,14,45,840.5,129.0,8.05,14.9,774.0,286.56,195.45
2018,5,10,15,0,822.0,130.0,8.1,14.8,734.0,228.59,146.21
2018,5,10,15,15,797.5,129.5,8.1,14.8,687.5,170.56,104.06
2018,5,10,15,30,773.0,129.0,8.1,14.8,641.0,115.19,78.18
2018,5,10,15,45,750.5,125.0,8.25,14.55,592.5,88.71,72.02
2018,5,10,16,0,728.0,121.0,8.4,14.3,544.0,87.14,70.96
2018,5,10,16,15,641.0,128.0,8.4,14.15,476.0,91.09,74.7
2018,5,10,16,30,554.0,135.0,8.4,14.0,408.0,95.86,79.2
2018,5,10,16,45,502.0,129.0,8.4,13.85,355.5,90.68,74.94
2018,5,10,17,0,450.0,123.0,8.4,13.7,303.0,86.72,71.72
2018,5,10,17,15,420.5,108.5,8.4,13.45,258.0,77.64,63.88
2018,5,10,17,30,391.0,94.0,8.4,13.2,213.0,68.23,55.6
2018,5,10,17,45,346.5,80.5,8.4,13.0,171.0,59.01,47.3
2018,5,10,18,0,302.0,67.0,8.4,12.8,129.0,49.57,38.6
2018,5,10,18,15,230.5,52.5,8.3,12.65,92.0,39.05,28.73
2018,5,10,18,30,159.0,38.0,8.2,12.5,55.0,28.4,18.29
2018,5,10,18,45,90.0,23.5,8.1,12.35,32.0,17.63,0.0
2018,5,10,19,0,21.0,9.0,8.0,12.2,9.0,7.08,0.0
2018,5,10,19,15,10.5,4.5,7.95,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.85,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,7.65,12.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.7,11.25,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.6,11.3,2.0,0.0,0.0
2018,5,11,5,15,63.5,14.0,3.75,11.5,18.5,32.4,0.0
2018,5,11,5,30,120.0,26.0,3.9,11.7,35.0,94.68,49.47
2018,5,11,5,45,196.5,40.0,4.0,11.95,67.5,155.83,121.53
2018,5,11,6,0,273.0,54.0,4.1,12.2,100.0,220.15,180.15
2018,5,11,6,15,341.0,66.5,4.2,12.4,144.0,285.78,238.71
2018,5,11,6,30,409.0,79.0,4.3,12.6,188.0,357.64,301.19
2018,5,11,6,45,427.5,93.0,4.4,12.85,229.0,404.45,341.0
2018,5,11,7,0,446.0,107.0,4.5,13.1,270.0,451.6,379.77
2018,5,11,7,15,482.5,118.5,4.45,13.35,319.0,509.2,425.69
2018,5,11,7,30,519.0,130.0,4.4,13.6,368.0,567.93,471.15
2018,5,11,7,45,542.0,140.0,4.35,13.85,414.0,614.72,505.97
2018,5,11,8,0,565.0,150.0,4.3,14.1,460.0,670.63,546.7
2018,5,11,8,15,595.0,157.0,4.2,14.4,509.5,719.13,580.88
2018,5,11,8,30,625.0,164.0,4.1,14.7,559.0,766.36,613.55
2018,5,11,8,45,639.0,174.0,4.0,14.95,603.0,800.46,635.74
2018,5,11,9,0,653.0,184.0,3.9,15.2,647.0,831.96,655.83
2018,5,11,9,15,667.0,193.0,3.9,15.5,688.5,859.6,673.32
2018,5,11,9,30,681.0,202.0,3.9,15.8,730.0,884.17,688.55
2018,5,11,9,45,694.5,207.5,3.9,16.1,766.5,901.55,698.68
2018,5,11,10,0,708.0,213.0,3.9,16.4,803.0,915.49,706.48
2018,5,11,10,15,798.5,174.0,3.95,16.6,860.0,945.21,725.92
2018,5,11,10,30,889.0,135.0,4.0,16.8,917.0,966.0,739.02
2018,5,11,10,45,906.5,130.0,4.0,17.05,943.0,962.18,734.8
2018,5,11,11,0,924.0,125.0,4.0,17.3,969.0,954.24,728.07
2018,5,11,11,15,932.5,122.5,4.05,17.4,984.5,936.43,715.36
2018,5,11,11,30,941.0,120.0,4.1,17.5,1000.0,914.73,700.07
2018,5,11,11,45,945.0,119.0,4.1,17.65,1007.0,886.76,680.08
2018,5,11,12,0,949.0,118.0,4.1,17.8,1014.0,855.27,657.64
2018,5,11,12,15,949.5,117.5,4.15,17.85,1012.0,818.14,631.65
2018,5,11,12,30,950.0,117.0,4.2,17.9,1010.0,777.99,601.44
2018,5,11,12,45,949.0,115.5,4.25,17.95,1000.0,733.2,567.18
2018,5,11,13,0,948.0,114.0,4.3,18.0,990.0,685.85,530.24
2018,5,11,13,15,945.5,113.5,4.35,18.05,973.0,635.99,490.43
2018,5,11,13,30,943.0,113.0,4.4,18.1,956.0,584.02,447.82
2018,5,11,13,45,938.5,111.5,4.45,18.1,931.0,528.51,401.29
2018,5,11,14,0,934.0,110.0,4.5,18.1,906.0,471.53,352.19
2018,5,11,14,15,925.0,108.5,4.6,18.05,873.0,411.73,299.82
2018,5,11,14,30,916.0,107.0,4.7,18.0,840.0,351.44,246.21
2018,5,11,14,45,905.0,105.5,4.8,17.95,801.0,290.46,192.44
2018,5,11,15,0,894.0,104.0,4.9,17.9,762.0,229.73,141.6
2018,5,11,15,15,881.0,101.5,4.9,17.9,718.5,168.66,97.86
2018,5,11,15,30,868.0,99.0,4.9,17.9,675.0,108.61,70.65
2018,5,11,15,45,850.0,96.5,5.2,17.65,627.0,80.44,63.99
2018,5,11,16,0,832.0,94.0,5.5,17.4,579.0,79.04,63.07
2018,5,11,16,15,808.5,91.0,5.6,17.15,528.0,77.12,61.69
2018,5,11,16,30,785.0,88.0,5.7,16.9,477.0,75.14,60.24
2018,5,11,16,45,754.5,84.0,5.75,16.6,424.0,72.25,58.0
2018,5,11,17,0,724.0,80.0,5.8,16.3,371.0,64.02,51.02
2018,5,11,17,15,680.5,75.0,5.7,15.95,318.0,60.29,47.93
2018,5,11,17,30,637.0,70.0,5.6,15.6,265.0,56.57,44.75
2018,5,11,17,45,572.5,63.5,5.5,15.25,214.0,51.48,40.22
2018,5,11,18,0,508.0,57.0,5.4,14.9,163.0,46.46,35.55
2018,5,11,18,15,411.0,47.5,5.2,14.65,118.0,38.83,28.35
2018,5,11,18,30,314.0,38.0,5.0,14.4,73.0,31.27,20.68
2018,5,11,18,45,188.5,24.5,4.85,14.15,42.5,18.66,1.7
2018,5,11,19,0,63.0,11.0,4.7,13.9,12.0,8.65,0.0
2018,5,11,19,15,31.5,5.5,4.5,13.9,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,12,4,45,6.5,1.0,1.85,14.95,1.0,0.0,0.0
2018,5,12,5,0,13.0,2.0,1.8,15.0,2.0,0.0,0.0
2018,5,12,5,15,126.5,14.5,1.75,15.35,23.5,53.88,0.0
2018,5,12,5,30,240.0,27.0,1.7,15.7,45.0,143.71,81.21
2018,5,12,5,45,323.5,38.0,1.65,16.05,82.0,212.08,163.4
2018,5,12,6,0,407.0,49.0,1.6,16.4,119.0,284.93,228.1
2018,5,12,6,15,509.5,55.0,1.6,16.6,172.5,371.01,301.24
2018,5,12,6,30,612.0,61.0,1.6,16.8,226.0,465.69,378.67
2018,5,12,6,45,659.5,66.0,1.6,17.05,278.0,531.32,430.58
2018,5,12,7,0,707.0,71.0,1.6,17.3,330.0,595.94,479.81
2018,5,12,7,15,740.5,75.0,1.6,17.55,383.0,654.18,521.4
2018,5,12,7,30,774.0,79.0,1.6,17.8,436.0,712.32,561.05
2018,5,12,7,45,705.5,106.0,1.55,18.05,460.0,718.07,561.81
2018,5,12,8,0,637.0,133.0,1.5,18.3,484.0,712.01,554.66
2018,5,12,8,15,596.5,159.0,1.35,18.55,511.0,721.11,557.08
2018,5,12,8,30,556.0,185.0,1.2,18.8,538.0,715.66,548.86
2018,5,12,8,45,666.5,162.0,1.1,19.05,614.5,811.49,612.78
2018,5,12,9,0,777.0,139.0,1.0,19.3,691.0,890.42,660.56
2018,5,12,9,15,840.0,122.0,1.05,19.35,749.0,938.13,689.79
2018,5,12,9,30,903.0,105.0,1.1,19.4,807.0,970.58,709.38
2018,5,12,9,45,847.5,135.0,1.2,19.45,816.5,962.59,704.17
2018,5,12,10,0,792.0,165.0,1.3,19.5,826.0,936.36,687.74
2018,5,12,10,15,718.0,209.5,1.5,19.35,823.5,912.1,674.56
2018,5,12,10,30,644.0,254.0,1.7,19.2,821.0,873.86,649.68
2018,5,12,10,45,786.5,186.0,1.9,19.05,894.5,917.25,682.87
2018,5,12,11,0,929.0,118.0,2.1,18.9,968.0,950.54,706.51
2018,5,12,11,15,931.0,118.5,2.25,18.8,980.5,929.74,693.71
2018,5,12,11,30,933.0,119.0,2.4,18.7,993.0,905.25,678.84
2018,5,12,11,45,933.0,119.5,2.55,18.55,997.5,875.56,660.37
2018,5,12,12,0,933.0,120.0,2.7,18.4,1002.0,842.57,639.39
2018,5,12,12,15,890.5,144.0,2.8,18.3,984.5,792.88,605.08
2018,5,12,12,30,848.0,168.0,2.9,18.2,967.0,753.09,575.54
2018,5,12,12,45,836.5,171.0,3.0,18.1,952.0,706.88,541.55
2018,5,12,13,0,825.0,174.0,3.1,18.0,937.0,659.17,505.58
2018,5,12,13,15,770.5,198.0,3.1,17.85,900.0,600.96,460.4
2018,5,12,13,30,716.0,222.0,3.1,17.7,863.0,546.79,417.47
2018,5,12,13,45,749.5,199.5,3.15,17.6,854.5,501.82,380.42
2018,5,12,14,0,783.0,177.0,3.2,17.5,846.0,454.29,339.7
2018,5,12,14,15,822.5,152.5,3.15,17.35,832.5,402.22,293.63
2018,5,12,14,30,862.0,128.0,3.1,17.2,819.0,348.02,244.42
2018,5,12,14,45,850.5,126.0,3.0,17.1,781.0,285.02,189.79
2018,5,12,15,0,839.0,124.0,2.9,17.0,743.0,225.89,140.75
2018,5,12,15,15,824.5,121.0,2.9,17.0,700.0,166.55,98.47
2018,5,12,15,30,810.0,118.0,2.9,17.0,657.0,108.6,71.94
2018,5,12,15,45,790.5,115.0,2.65,16.7,610.0,90.71,72.99
2018,5,12,16,0,771.0,112.0,2.4,16.4,563.0,89.49,72.27
2018,5,12,16,15,745.5,108.0,2.3,16.25,512.5,80.58,64.84
2018,5,12,16,30,720.0,104.0,2.2,16.1,462.0,78.5,63.31
2018,5,12,16,45,686.0,99.0,2.15,15.9,410.0,75.52,60.98
2018,5,12,17,0,652.0,94.0,2.1,15.7,358.0,72.47,58.56
2018,5,12,17,15,605.5,87.5,2.0,15.45,306.0,68.11,54.92
2018,5,12,17,30,559.0,81.0,1.9,15.2,254.0,63.71,51.15
2018,5,12,17,45,493.0,73.0,1.85,14.95,204.5,57.9,45.98
2018,5,12,18,0,427.0,65.0,1.8,14.7,155.0,52.09,40.6
2018,5,12,18,15,333.0,54.0,1.8,14.4,112.5,40.8,30.17
2018,5,12,18,30,239.0,43.0,1.8,14.1,70.0,32.34,21.76
2018,5,12,18,45,139.5,27.0,1.75,13.8,41.0,20.35,3.97
2018,5,12,19,0,40.0,11.0,1.7,13.5,12.0,8.65,0.0
2018,5,12,19,15,20.0,5.5,1.75,13.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
