Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,1.97,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,3.78,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,6.82,0.0
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,9.86,2.74
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,15.58,7.76
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,21.33,12.77
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,40.94,29.66
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,61.44,47.13
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,83.57,65.75
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,105.92,84.28
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,113.34,90.1
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,120.85,95.96
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,147.1,117.29
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,173.52,138.46
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,189.1,150.6
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,204.69,162.67
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,269.55,214.09
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,317.86,251.45
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,345.21,272.08
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,371.96,292.15
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,371.42,290.87
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,370.6,289.54
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,405.78,316.25
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,439.44,341.39
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,400.63,311.31
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,363.1,282.36
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,333.96,259.84
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,305.84,237.99
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,324.65,252.59
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,341.89,265.75
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,348.25,270.57
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,353.16,274.25
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,360.04,279.53
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,364.5,282.74
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,341.9,265.22
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,319.96,248.21
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,296.9,229.38
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,273.63,209.62
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,246.69,188.04
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,220.68,167.65
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,196.12,147.78
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,157.6,120.94
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,143.91,118.77
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,136.04,112.53
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,128.16,106.23
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,119.75,99.41
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,97.7,80.63
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,79.66,65.12
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,73.07,59.54
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,66.1,53.48
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,56.91,45.28
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,50.89,39.7
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,40.3,29.86
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,30.02,19.95
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,19.22,4.67
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,8.65,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.3,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,7.58,0.84
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,11.39,4.21
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,15.21,7.56
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,28.62,19.19
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,42.1,30.75
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,50.61,37.89
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,59.15,44.97
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,69.46,53.47
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,80.12,62.16
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,89.53,69.73
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,98.96,77.26
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,109.24,85.44
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,119.5,93.55
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,132.46,103.91
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,145.41,114.21
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,168.12,132.32
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,190.76,150.2
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,236.17,186.11
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,298.79,234.82
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,354.34,277.62
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,408.19,318.45
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,504.3,392.45
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,591.0,457.33
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,714.63,553.02
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,802.98,620.2
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,767.19,593.92
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,741.02,574.44
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,686.32,531.99
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,629.59,487.8
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,590.71,457.36
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,547.04,421.93
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,502.22,383.99
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,452.18,340.14
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,396.46,291.08
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,340.19,240.81
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,282.72,190.03
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,219.28,137.09
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,161.02,95.31
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,104.07,69.44
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,86.93,70.3
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,85.32,69.21
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,83.14,67.59
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,74.62,60.39
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,71.57,57.97
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,68.43,55.43
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,64.32,51.96
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,60.16,48.36
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,54.62,43.39
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,49.07,38.22
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,41.21,30.77
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.06,20.97
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,18.91,5.52
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,7.08,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,3.19,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.02,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,4.92,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,6.82,0.17
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,11.39,4.18
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,15.97,8.19
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,41.98,30.64
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,69.85,54.39
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,106.14,84.97
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,143.36,115.73
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,152.2,122.44
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,161.05,129.15
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,165.78,132.45
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,170.56,135.8
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,211.46,168.68
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,271.64,216.09
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,325.0,257.48
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,378.06,297.95
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,405.43,318.36
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,432.1,338.24
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,554.82,432.47
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,672.95,519.65
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,817.73,627.83
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,908.27,692.29
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,875.8,669.68
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,836.09,641.2
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,831.19,639.74
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,817.49,630.63
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,782.56,605.95
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,744.76,577.9
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,702.48,545.93
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,657.74,511.19
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,609.61,472.81
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,559.55,431.71
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,507.03,387.3
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,453.1,340.47
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,396.28,290.33
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,338.74,238.8
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,280.45,187.07
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,222.17,138.1
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,163.65,96.35
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,97.42,63.7
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,80.39,64.5
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,78.85,63.44
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,76.09,61.28
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,73.19,58.99
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,70.36,56.76
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,67.46,54.43
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,57.96,46.17
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,53.5,42.29
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,49.15,38.39
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,44.87,34.38
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,37.61,27.54
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,30.4,20.41
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,20.5,7.29
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,10.23,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,3.93,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,58.83,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,150.87,100.59
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,225.24,177.71
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,309.7,252.69
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,354.39,293.65
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,399.02,332.64
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,480.81,400.12
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,567.87,469.24
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,635.09,520.64
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,700.87,567.91
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,749.3,601.28
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,796.24,633.0
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,836.19,659.03
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,873.68,683.0
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,893.18,694.6
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,919.74,711.33
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,937.25,721.3
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,950.98,728.79
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,958.07,732.41
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,961.14,733.46
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,961.51,733.23
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,957.97,730.46
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,948.67,723.87
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,935.47,714.71
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,915.82,700.64
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,892.51,684.15
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,855.42,658.35
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,815.72,630.57
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,788.03,610.32
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,755.99,586.32
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,712.18,552.91
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,666.12,517.01
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,617.21,477.94
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,566.38,436.2
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,513.02,391.28
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,458.25,343.89
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,400.88,293.25
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,342.89,241.36
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,283.84,189.09
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,224.8,139.64
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,165.83,97.76
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,99.22,65.24
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,82.45,66.17
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,80.94,65.14
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,78.55,63.33
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,76.04,61.41
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,72.9,58.9
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,64.35,51.59
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,60.37,48.25
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,56.35,44.78
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,51.34,40.3
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,46.34,35.67
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,39.54,29.24
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,32.82,22.54
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.23,7.83
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,10.23,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,3.93,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,51.27,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,136.95,92.88
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,202.95,160.22
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,283.32,231.61
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,240.33,199.67
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,172.79,143.86
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,128.28,105.58
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,70.15,54.38
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,73.25,56.86
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,76.54,59.39
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,84.63,65.96
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,92.75,72.48
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,137.23,109.38
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,182.75,146.51
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,211.09,169.13
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,257.34,205.86
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,286.0,228.17
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,314.3,250.03
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,321.1,254.62
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,327.57,259.02
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,325.25,256.61
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,322.78,254.16
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,351.02,276.1
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,378.11,296.91
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,349.79,274.49
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,322.3,252.79
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,347.54,272.49
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,371.13,290.68
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,370.4,290.11
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,368.96,289.06
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,357.86,280.59
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,346.67,272.04
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,306.62,240.84
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,268.82,211.28
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,237.34,186.59
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,206.05,161.9
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,216.08,170.03
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,224.75,176.99
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,206.32,162.33
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,194.4,152.98
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,189.96,148.83
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,181.42,143.24
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,169.36,141.3
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,159.67,133.58
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,147.48,123.56
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,135.06,113.25
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,117.79,98.62
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,104.47,87.3
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,91.55,76.15
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,81.47,67.35
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,69.24,56.45
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,56.61,44.97
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,44.63,33.86
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,32.49,22.39
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,20.55,8.67
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,8.65,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,4.54,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,7.58,0.68
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,10.62,3.42
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,17.88,9.76
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,25.16,16.09
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,39.4,28.36
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,53.71,40.55
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,65.85,50.76
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,78.23,61.04
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,78.65,61.14
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,79.22,61.39
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,96.2,75.34
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,113.27,89.23
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,142.98,113.49
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,172.93,137.63
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,166.65,132.08
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,160.59,126.8
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,197.1,156.09
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,233.59,184.96
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,264.68,209.28
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,313.31,247.07
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,342.55,269.58
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,370.67,291.1
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,364.89,286.34
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,358.89,281.55
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,320.73,251.76
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,283.96,222.91
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,273.59,214.87
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,263.35,206.86
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,280.33,220.31
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,295.96,232.61
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,287.98,226.44
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,279.83,220.13
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,273.77,215.46
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,267.14,210.26
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,274.75,212.5
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,266.5,198.98
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,229.99,164.7
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,183.88,123.4
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,128.16,90.75
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,131.2,103.41
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,123.15,101.78
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,115.3,95.43
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,111.69,92.67
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,104.26,86.56
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,104.22,86.88
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,103.76,86.8
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,93.02,77.58
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,84.58,70.25
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,71.95,58.97
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,59.19,47.36
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,45.82,35.0
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,31.79,21.89
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,19.92,8.75
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,7.87,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,2.64,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,4.54,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,7.2,0.39
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,9.86,2.79
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,12.15,4.85
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,14.45,6.88
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,24.78,15.84
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,35.17,24.76
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,44.82,32.95
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,54.5,41.08
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,64.99,49.82
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,75.89,58.83
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,84.87,66.14
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,93.86,73.41
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,97.46,76.15
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,101.08,78.92
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,104.3,81.34
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,107.53,83.77
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,116.18,90.71
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,124.81,97.61
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,147.92,116.38
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,170.93,134.93
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,165.19,130.08
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,159.49,125.32
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,170.78,134.37
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,181.85,143.21
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,221.93,175.34
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,261.17,206.54
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,297.47,235.37
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,323.15,255.67
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,306.18,242.22
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,289.7,229.21
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,280.48,221.96
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,271.35,214.77
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,254.25,201.23
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,237.64,188.05
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,223.49,176.86
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,205.96,162.94
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,189.36,149.84
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,173.35,137.25
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,157.61,124.88
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,142.48,113.02
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,136.27,113.41
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,130.37,108.72
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,120.88,100.86
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,111.3,92.87
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,105.78,88.38
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,103.76,86.94
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,86.61,72.0
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,71.66,58.82
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,62.47,50.6
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,55.13,43.85
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,41.54,31.31
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,27.68,18.43
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,18.75,8.31
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,9.44,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.79,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,6.45,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,12.17,3.73
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,16.75,8.41
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,21.33,12.6
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,23.24,14.41
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,25.16,16.13
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,39.78,28.74
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,54.48,41.28
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,47.91,35.52
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,41.37,29.8
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,44.1,32.0
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,46.83,34.18
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,62.35,47.15
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,78.2,60.29
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,80.64,62.13
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,83.1,64.01
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,94.94,73.69
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,106.81,83.35
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,147.99,117.17
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,189.49,150.87
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,209.68,166.96
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,229.65,182.82
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,250.82,199.72
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,285.62,227.37
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,417.71,333.93
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,527.36,420.34
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,603.18,479.4
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,659.35,522.68
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,642.0,509.19
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,626.77,497.22
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,525.51,417.04
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,436.45,345.96
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,426.67,338.06
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,415.61,328.82
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,358.69,283.66
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,311.13,246.18
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,273.87,216.59
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,238.96,188.84
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,240.56,188.78
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,229.29,178.22
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,169.7,132.92
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,113.32,89.17
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,110.56,91.45
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,108.0,89.58
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,116.9,97.71
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,125.04,105.22
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,111.69,93.82
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,103.47,86.87
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,91.42,76.4
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,76.94,63.61
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,65.52,53.37
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,53.62,42.5
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,44.93,34.33
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,36.14,25.82
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,23.08,11.92
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,10.23,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,5.11,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.84,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,6.16,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,10.9,2.76
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,18.04,9.51
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,25.66,16.44
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,31.02,21.24
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,34.39,24.11
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,52.29,39.5
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,71.74,56.03
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,85.03,67.08
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,98.32,77.99
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,118.11,94.27
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,138.02,110.43
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,166.41,133.48
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,195.0,156.37
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,216.43,173.12
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,237.84,189.67
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,232.09,184.4
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,226.5,179.36
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,283.05,223.81
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,322.64,254.23
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,341.33,268.34
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,359.37,281.97
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,346.67,271.63
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,334.12,261.53
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,295.58,231.5
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,247.42,193.71
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,245.92,192.58
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,244.31,191.29
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,261.33,204.8
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,277.59,217.67
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,315.76,247.88
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,345.18,271.01
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,303.48,238.45
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,264.27,207.79
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,252.66,198.85
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,240.01,189.03
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,231.91,182.73
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,223.66,176.31
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,212.5,167.6
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,201.33,158.94
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,185.17,146.42
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,169.52,134.59
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,157.96,131.75
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,147.04,122.96
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,134.72,112.75
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,122.29,102.37
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,114.64,96.11
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,106.87,89.65
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,93.48,78.1
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,81.54,67.66
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,71.18,58.43
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,60.6,48.78
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,47.29,36.48
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,33.25,23.39
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,21.4,10.98
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,9.44,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,4.72,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,2.38,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.22,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,6.82,0.19
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,9.87,2.87
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,12.92,5.54
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,24.4,15.47
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,35.94,25.35
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,42.89,31.2
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,49.86,37.01
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,58.02,43.77
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,66.19,50.48
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,88.17,68.7
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,110.62,87.1
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,135.44,107.36
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,160.42,127.52
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,161.25,127.84
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,162.16,128.29
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,171.14,135.3
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,180.04,142.22
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,210.42,166.46
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,240.56,190.29
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,269.55,213.11
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,313.48,247.49
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,285.2,224.94
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,272.66,214.88
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,268.41,211.44
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,264.09,207.95
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,266.35,209.71
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,268.33,211.26
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,261.69,206.02
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,255.07,200.83
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,250.25,197.1
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,245.34,193.31
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,233.99,184.38
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,222.79,175.56
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,237.78,187.26
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,252.42,198.34
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,245.4,192.22
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,236.4,184.69
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,217.89,170.09
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,197.64,156.3
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,173.66,145.09
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,162.55,136.15
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,150.36,126.15
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,142.65,119.95
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,124.65,104.69
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,107.11,89.66
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,94.27,78.63
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,80.77,66.83
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,67.59,55.1
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,55.5,44.13
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,44.97,34.37
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,34.22,24.23
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,23.26,12.69
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,12.59,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
