Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,4,45,37.0,5.5,1.9,12.8,6.5,0.0,0.0
2018,6,2,5,0,74.0,11.0,1.8,12.9,13.0,27.67,0.0
2018,6,2,5,15,196.5,24.0,1.75,13.1,42.5,100.03,36.49
2018,6,2,5,30,319.0,37.0,1.7,13.3,72.0,177.55,131.99
2018,6,2,5,45,411.0,44.5,1.7,13.55,114.0,244.25,192.9
2018,6,2,6,0,503.0,52.0,1.7,13.8,156.0,319.59,258.65
2018,6,2,6,15,563.5,59.0,1.65,14.1,205.0,385.97,315.5
2018,6,2,6,30,624.0,66.0,1.6,14.4,254.0,456.83,373.73
2018,6,2,6,45,666.5,70.0,1.6,14.7,304.5,516.88,421.5
2018,6,2,7,0,709.0,74.0,1.6,15.0,355.0,576.19,466.99
2018,6,2,7,15,739.5,78.0,1.65,15.4,406.5,630.82,507.35
2018,6,2,7,30,770.0,82.0,1.7,15.8,458.0,685.18,545.39
2018,6,2,7,45,793.0,84.5,1.8,16.25,508.0,731.35,576.46
2018,6,2,8,0,816.0,87.0,1.9,16.7,558.0,775.98,605.95
2018,6,2,8,15,833.5,90.0,2.0,17.1,605.5,805.84,624.73
2018,6,2,8,30,851.0,93.0,2.1,17.5,653.0,841.68,647.66
2018,6,2,8,45,864.5,94.5,2.2,17.95,696.5,869.72,664.83
2018,6,2,9,0,878.0,96.0,2.3,18.4,740.0,894.72,679.9
2018,6,2,9,15,885.0,99.5,2.35,18.75,778.0,912.68,690.0
2018,6,2,9,30,892.0,103.0,2.4,19.1,816.0,927.01,697.74
2018,6,2,9,45,896.0,107.0,2.5,19.45,848.5,935.34,702.02
2018,6,2,10,0,900.0,111.0,2.6,19.8,881.0,939.79,703.84
2018,6,2,10,15,905.5,113.0,2.65,20.05,908.0,939.78,702.64
2018,6,2,10,30,911.0,115.0,2.7,20.3,935.0,935.87,698.99
2018,6,2,10,45,914.5,116.0,2.8,20.5,955.0,925.36,691.6
2018,6,2,11,0,918.0,117.0,2.9,20.7,975.0,911.06,681.75
2018,6,2,11,15,920.0,118.0,2.95,20.9,988.0,891.72,668.21
2018,6,2,11,30,922.0,119.0,3.0,21.1,1001.0,868.79,652.3
2018,6,2,11,45,923.0,119.5,3.1,21.25,1006.5,841.21,633.65
2018,6,2,12,0,924.0,120.0,3.2,21.4,1012.0,810.4,612.71
2018,6,2,12,15,926.0,118.5,3.3,21.5,1011.0,775.76,587.92
2018,6,2,12,30,928.0,117.0,3.4,21.6,1010.0,738.24,560.15
2018,6,2,12,45,929.0,114.5,3.5,21.65,1001.5,696.55,528.82
2018,6,2,13,0,930.0,112.0,3.6,21.7,993.0,652.3,494.76
2018,6,2,13,15,926.5,111.5,3.7,21.7,976.0,604.54,457.18
2018,6,2,13,30,923.0,111.0,3.8,21.7,959.0,554.85,417.0
2018,6,2,13,45,918.0,110.0,3.95,21.65,935.5,502.4,373.65
2018,6,2,14,0,913.0,109.0,4.1,21.6,912.0,448.59,327.91
2018,6,2,14,15,906.0,108.0,4.2,21.5,882.0,392.93,279.62
2018,6,2,14,30,899.0,107.0,4.3,21.4,852.0,336.57,230.15
2018,6,2,14,45,889.5,105.5,4.4,21.3,815.5,278.84,180.23
2018,6,2,15,0,880.0,104.0,4.5,21.2,779.0,221.18,133.19
2018,6,2,15,15,868.0,101.5,4.5,21.2,737.5,162.94,92.97
2018,6,2,15,30,856.0,99.0,4.5,21.2,696.0,105.55,68.61
2018,6,2,15,45,840.5,97.0,4.6,20.85,651.0,88.91,70.16
2018,6,2,16,0,825.0,95.0,4.7,20.5,606.0,78.91,61.99
2018,6,2,16,15,805.0,92.5,4.65,20.2,557.5,77.48,61.05
2018,6,2,16,30,785.0,90.0,4.6,19.9,509.0,75.98,60.05
2018,6,2,16,45,758.5,86.0,4.6,19.65,458.0,73.24,57.96
2018,6,2,17,0,732.0,82.0,4.6,19.4,407.0,70.42,55.78
2018,6,2,17,15,696.0,78.0,4.45,18.95,356.0,62.22,48.92
2018,6,2,17,30,660.0,74.0,4.3,18.5,305.0,59.32,46.59
2018,6,2,17,45,609.0,68.0,4.2,18.1,254.5,54.77,42.71
2018,6,2,18,0,558.0,62.0,4.1,17.7,204.0,50.21,38.69
2018,6,2,18,15,483.5,54.5,3.95,17.25,158.0,44.28,33.29
2018,6,2,18,30,409.0,47.0,3.8,16.8,112.0,38.41,27.73
2018,6,2,18,45,298.0,36.5,3.65,16.35,75.0,29.89,19.42
2018,6,2,19,0,187.0,26.0,3.5,15.9,38.0,19.76,3.89
2018,6,2,19,15,97.5,14.0,3.4,15.7,20.0,11.02,0.0
2018,6,2,19,30,8.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,3.2,15.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,4,45,33.5,6.0,1.9,13.15,6.5,0.0,0.0
2018,6,3,5,0,67.0,12.0,2.0,13.3,13.0,26.58,0.0
2018,6,3,5,15,185.0,25.0,2.05,13.5,42.5,97.47,37.38
2018,6,3,5,30,303.0,38.0,2.1,13.7,72.0,171.93,127.85
2018,6,3,5,45,395.5,46.5,2.15,13.95,114.0,238.97,188.8
2018,6,3,6,0,488.0,55.0,2.2,14.2,156.0,314.83,255.1
2018,6,3,6,15,550.0,61.5,2.2,14.5,204.5,380.77,311.96
2018,6,3,6,30,612.0,68.0,2.2,14.8,253.0,451.27,370.51
2018,6,3,6,45,655.5,72.0,2.15,15.1,303.5,511.4,418.69
2018,6,3,7,0,699.0,76.0,2.1,15.4,354.0,573.3,466.38
2018,6,3,7,15,730.0,80.5,2.15,15.75,405.5,625.84,505.67
2018,6,3,7,30,761.0,85.0,2.2,16.1,457.0,680.78,544.85
2018,6,3,7,45,784.5,88.0,2.2,16.5,507.0,727.62,576.14
2018,6,3,8,0,808.0,91.0,2.2,16.9,557.0,772.97,605.73
2018,6,3,8,15,825.0,93.5,2.25,17.15,604.0,810.53,629.99
2018,6,3,8,30,842.0,96.0,2.3,17.4,651.0,836.12,645.66
2018,6,3,8,45,855.5,98.5,2.4,17.65,694.5,865.02,664.1
2018,6,3,9,0,869.0,101.0,2.5,17.9,738.0,890.89,680.34
2018,6,3,9,15,877.0,104.0,2.6,18.1,776.0,909.06,691.44
2018,6,3,9,30,885.0,107.0,2.7,18.3,814.0,923.66,700.24
2018,6,3,9,45,889.0,111.0,2.8,18.5,846.5,931.91,704.83
2018,6,3,10,0,893.0,115.0,2.9,18.7,879.0,936.31,706.95
2018,6,3,10,15,899.5,116.0,3.05,18.8,906.0,936.24,706.84
2018,6,3,10,30,906.0,117.0,3.2,18.9,933.0,932.33,704.21
2018,6,3,10,45,892.5,127.5,3.3,19.0,946.5,915.32,692.37
2018,6,3,11,0,879.0,138.0,3.4,19.1,960.0,894.49,678.05
2018,6,3,11,15,892.5,133.0,3.55,19.2,977.5,880.31,668.64
2018,6,3,11,30,906.0,128.0,3.7,19.3,995.0,862.35,656.54
2018,6,3,11,45,671.0,260.0,3.85,19.35,904.0,776.64,592.68
2018,6,3,12,0,436.0,392.0,4.0,19.4,813.0,675.01,515.1
2018,6,3,12,15,421.0,396.0,4.15,19.35,802.0,642.41,491.6
2018,6,3,12,30,406.0,400.0,4.3,19.3,791.0,609.18,466.95
2018,6,3,12,45,377.0,410.5,4.5,19.3,771.0,569.59,437.32
2018,6,3,13,0,348.0,421.0,4.7,19.3,751.0,534.49,410.57
2018,6,3,13,15,486.5,351.5,4.85,19.15,804.0,537.99,413.35
2018,6,3,13,30,625.0,282.0,5.0,19.0,857.0,525.12,401.98
2018,6,3,13,45,629.5,266.5,5.15,18.9,833.0,477.53,363.03
2018,6,3,14,0,634.0,251.0,5.3,18.8,809.0,428.63,322.06
2018,6,3,14,15,733.5,198.0,5.45,18.65,822.5,387.01,283.5
2018,6,3,14,30,833.0,145.0,5.6,18.5,836.0,338.14,237.05
2018,6,3,14,45,837.5,134.0,5.7,18.4,803.0,279.59,185.51
2018,6,3,15,0,842.0,123.0,5.8,18.3,770.0,219.85,135.6
2018,6,3,15,15,828.0,120.0,5.8,18.3,727.5,162.11,94.95
2018,6,3,15,30,814.0,117.0,5.8,18.3,685.0,105.63,69.83
2018,6,3,15,45,801.5,112.0,5.95,17.95,640.5,88.03,70.25
2018,6,3,16,0,789.0,107.0,6.1,17.6,596.0,85.65,68.53
2018,6,3,16,15,784.0,99.0,6.15,17.35,552.0,81.26,65.03
2018,6,3,16,30,779.0,91.0,6.2,17.1,508.0,76.51,61.2
2018,6,3,16,45,755.0,87.5,6.2,16.85,458.5,74.22,59.47
2018,6,3,17,0,731.0,84.0,6.2,16.6,409.0,71.85,57.67
2018,6,3,17,15,696.5,79.0,6.2,16.3,358.0,62.9,50.05
2018,6,3,17,30,662.0,74.0,6.2,16.0,307.0,59.33,47.08
2018,6,3,17,45,613.0,68.0,6.15,15.65,257.0,54.8,43.17
2018,6,3,18,0,564.0,62.0,6.1,15.3,207.0,50.26,39.12
2018,6,3,18,15,490.5,54.5,6.0,15.0,160.5,44.32,33.64
2018,6,3,18,30,417.0,47.0,5.9,14.7,114.0,38.43,28.01
2018,6,3,18,45,309.5,36.5,5.8,14.4,77.0,29.91,19.67
2018,6,3,19,0,202.0,26.0,5.7,14.1,40.0,19.81,4.85
2018,6,3,19,15,106.0,14.0,5.55,14.0,21.0,11.02,0.0
2018,6,3,19,30,10.0,2.0,5.4,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,5.25,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,6.0,12.8,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,6.1,12.9,14.0,30.83,0.0
2018,6,4,5,15,210.5,24.0,6.25,13.05,44.0,104.85,42.36
2018,6,4,5,30,337.0,36.0,6.4,13.2,74.0,182.46,136.76
2018,6,4,5,45,427.5,44.0,6.5,13.4,116.5,249.5,199.21
2018,6,4,6,0,518.0,52.0,6.6,13.6,159.0,325.23,267.32
2018,6,4,6,15,576.5,58.0,6.7,13.8,207.5,390.01,325.43
2018,6,4,6,30,635.0,64.0,6.8,14.0,256.0,458.99,385.42
2018,6,4,6,45,675.0,69.0,6.85,14.25,307.0,519.01,436.21
2018,6,4,7,0,715.0,74.0,6.9,14.5,358.0,578.16,484.82
2018,6,4,7,15,745.0,77.5,6.9,14.65,409.5,632.04,527.9
2018,6,4,7,30,775.0,81.0,6.9,14.8,461.0,685.59,568.74
2018,6,4,7,45,783.0,88.0,6.9,15.0,506.5,725.38,597.47
2018,6,4,8,0,791.0,95.0,6.9,15.2,552.0,762.7,623.93
2018,6,4,8,15,814.5,97.0,6.85,15.35,601.5,804.67,653.59
2018,6,4,8,30,838.0,99.0,6.8,15.5,651.0,844.52,681.26
2018,6,4,8,45,731.5,149.0,6.8,15.6,654.5,825.18,664.52
2018,6,4,9,0,625.0,199.0,6.8,15.7,658.0,791.01,635.86
2018,6,4,9,15,731.0,165.0,6.8,15.8,729.0,857.52,685.53
2018,6,4,9,30,837.0,131.0,6.8,15.9,800.0,915.6,726.76
2018,6,4,9,45,731.5,188.5,6.8,16.05,791.0,884.63,702.02
2018,6,4,10,0,626.0,246.0,6.8,16.2,782.0,839.35,664.94
2018,6,4,10,15,612.5,267.5,6.85,16.2,805.5,839.24,663.55
2018,6,4,10,30,599.0,289.0,6.9,16.2,829.0,835.45,659.35
2018,6,4,10,45,656.0,262.5,6.9,16.25,866.0,850.51,670.93
2018,6,4,11,0,713.0,236.0,6.9,16.3,903.0,860.25,678.43
2018,6,4,11,15,709.5,241.5,6.95,16.3,913.0,841.58,663.75
2018,6,4,11,30,706.0,247.0,7.0,16.3,923.0,819.77,646.78
2018,6,4,11,45,821.5,181.5,7.05,16.3,972.5,822.29,650.74
2018,6,4,12,0,937.0,116.0,7.1,16.3,1022.0,816.05,647.11
2018,6,4,12,15,936.5,116.0,7.15,16.3,1020.0,780.49,619.52
2018,6,4,12,30,936.0,116.0,7.2,16.3,1018.0,742.14,588.91
2018,6,4,12,45,934.0,116.0,7.3,16.25,1009.0,700.18,555.15
2018,6,4,13,0,932.0,116.0,7.4,16.2,1000.0,655.83,518.75
2018,6,4,13,15,928.5,115.0,7.45,16.15,983.0,607.7,478.42
2018,6,4,13,30,925.0,114.0,7.5,16.1,966.0,557.66,435.55
2018,6,4,13,45,920.5,113.0,7.5,16.05,942.5,505.44,389.75
2018,6,4,14,0,916.0,112.0,7.5,16.0,919.0,451.79,341.68
2018,6,4,14,15,908.5,111.0,7.5,15.9,888.5,395.89,290.98
2018,6,4,14,30,901.0,110.0,7.5,15.8,858.0,339.32,239.3
2018,6,4,14,45,892.0,108.5,7.55,15.75,822.0,281.67,187.53
2018,6,4,15,0,883.0,107.0,7.6,15.7,786.0,224.01,138.86
2018,6,4,15,15,865.0,107.0,7.6,15.7,742.5,166.47,98.15
2018,6,4,15,30,847.0,107.0,7.6,15.7,699.0,101.43,66.41
2018,6,4,15,45,824.0,105.5,7.6,15.4,650.5,84.58,68.0
2018,6,4,16,0,801.0,104.0,7.6,15.1,602.0,84.0,67.79
2018,6,4,16,15,793.5,98.0,7.55,14.95,558.0,80.8,65.25
2018,6,4,16,30,786.0,92.0,7.5,14.8,514.0,77.34,62.48
2018,6,4,16,45,759.0,89.0,7.5,14.6,463.5,75.34,61.0
2018,6,4,17,0,732.0,86.0,7.5,14.4,413.0,73.32,59.48
2018,6,4,17,15,695.5,81.5,7.45,14.2,361.5,64.59,51.97
2018,6,4,17,30,659.0,77.0,7.4,14.0,310.0,61.41,49.31
2018,6,4,17,45,560.5,75.5,7.4,13.75,251.5,59.66,47.84
2018,6,4,18,0,462.0,74.0,7.4,13.5,193.0,58.38,46.66
2018,6,4,18,15,366.0,62.5,7.25,13.3,144.0,47.06,36.33
2018,6,4,18,30,270.0,51.0,7.1,13.1,95.0,38.27,28.08
2018,6,4,18,45,195.0,38.5,7.0,12.95,64.5,28.94,19.03
2018,6,4,19,0,120.0,26.0,6.9,12.8,34.0,19.58,5.51
2018,6,4,19,15,64.0,14.0,6.75,12.7,18.0,11.02,0.0
2018,6,4,19,30,8.0,2.0,6.6,12.6,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.5,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.25,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,6.35,12.05,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,6.4,12.1,13.0,21.35,0.0
2018,6,5,5,15,149.0,27.5,6.45,12.2,42.0,88.91,36.91
2018,6,5,5,30,251.0,43.0,6.5,12.3,71.0,156.84,118.0
2018,6,5,5,45,249.0,56.5,6.55,12.4,96.0,184.03,147.14
2018,6,5,6,0,247.0,70.0,6.6,12.5,121.0,210.94,173.55
2018,6,5,6,15,227.0,91.0,6.6,12.65,148.0,223.98,186.92
2018,6,5,6,30,207.0,112.0,6.6,12.8,175.0,245.36,206.01
2018,6,5,6,45,252.0,128.5,6.55,12.9,219.0,299.26,252.29
2018,6,5,7,0,297.0,145.0,6.5,13.0,263.0,356.39,300.38
2018,6,5,7,15,415.0,144.5,6.5,13.2,334.0,466.25,391.66
2018,6,5,7,30,533.0,144.0,6.5,13.4,405.0,568.19,474.56
2018,6,5,7,45,642.0,131.0,6.45,13.55,478.5,666.01,552.16
2018,6,5,8,0,751.0,118.0,6.4,13.7,552.0,758.69,622.98
2018,6,5,8,15,620.5,169.0,6.35,13.85,547.5,723.35,591.71
2018,6,5,8,30,490.0,220.0,6.3,14.0,543.0,668.6,544.86
2018,6,5,8,45,378.5,272.5,6.25,14.15,532.0,612.18,497.05
2018,6,5,9,0,267.0,325.0,6.2,14.3,521.0,569.75,459.46
2018,6,5,9,15,230.0,350.5,6.15,14.4,525.5,542.17,436.07
2018,6,5,9,30,193.0,376.0,6.1,14.5,530.0,532.08,425.94
2018,6,5,9,45,286.0,368.5,6.1,14.6,607.5,625.58,499.12
2018,6,5,10,0,379.0,361.0,6.1,14.7,685.0,698.51,555.34
2018,6,5,10,15,389.0,369.5,6.1,14.8,711.5,709.43,562.32
2018,6,5,10,30,399.0,378.0,6.1,14.9,738.0,732.9,578.61
2018,6,5,10,45,380.0,397.0,6.05,14.95,746.0,708.3,558.74
2018,6,5,11,0,361.0,416.0,6.0,15.0,754.0,696.52,548.39
2018,6,5,11,15,343.0,421.5,6.05,15.0,746.0,671.99,529.18
2018,6,5,11,30,325.0,427.0,6.1,15.0,738.0,646.31,509.1
2018,6,5,11,45,315.0,425.5,6.1,15.0,728.5,620.24,488.8
2018,6,5,12,0,305.0,424.0,6.1,15.0,719.0,593.31,467.77
2018,6,5,12,15,285.5,432.5,6.15,15.0,708.5,566.74,446.73
2018,6,5,12,30,266.0,441.0,6.2,15.0,698.0,540.07,425.52
2018,6,5,12,45,191.0,453.5,6.3,14.95,637.0,478.76,377.1
2018,6,5,13,0,116.0,466.0,6.4,14.9,576.0,426.29,335.49
2018,6,5,13,15,114.0,456.5,6.45,14.85,563.0,404.96,318.8
2018,6,5,13,30,112.0,447.0,6.5,14.8,550.0,383.82,302.06
2018,6,5,13,45,242.5,384.5,6.55,14.75,600.5,384.47,301.44
2018,6,5,14,0,373.0,322.0,6.6,14.7,651.0,372.37,288.6
2018,6,5,14,15,642.0,216.5,6.6,14.65,759.5,367.53,275.77
2018,6,5,14,30,911.0,111.0,6.6,14.6,868.0,343.03,242.62
2018,6,5,14,45,903.0,108.0,6.6,14.55,831.5,284.14,189.64
2018,6,5,15,0,895.0,105.0,6.6,14.5,795.0,225.15,139.71
2018,6,5,15,15,883.5,103.0,6.6,14.5,753.5,166.51,97.75
2018,6,5,15,30,872.0,101.0,6.6,14.5,712.0,108.61,72.04
2018,6,5,15,45,856.5,98.5,6.55,14.35,666.0,90.22,73.15
2018,6,5,16,0,841.0,96.0,6.5,14.2,620.0,79.91,64.44
2018,6,5,16,15,820.0,93.5,6.5,14.1,570.5,78.45,63.4
2018,6,5,16,30,799.0,91.0,6.5,14.0,521.0,76.93,62.31
2018,6,5,16,45,771.5,88.0,6.45,13.9,469.5,74.88,60.75
2018,6,5,17,0,744.0,85.0,6.4,13.8,418.0,72.8,59.14
2018,6,5,17,15,706.0,80.5,6.4,13.6,365.5,64.06,51.62
2018,6,5,17,30,668.0,76.0,6.4,13.4,313.0,60.82,48.9
2018,6,5,17,45,615.0,70.5,6.35,13.2,262.0,56.64,45.25
2018,6,5,18,0,562.0,65.0,6.3,13.0,211.0,52.49,41.49
2018,6,5,18,15,487.0,57.5,6.25,12.8,164.5,46.61,36.02
2018,6,5,18,30,412.0,50.0,6.2,12.6,118.0,40.8,30.39
2018,6,5,18,45,301.0,39.5,6.1,12.4,80.0,32.34,22.05
2018,6,5,19,0,190.0,29.0,6.0,12.2,42.0,21.96,7.6
2018,6,5,19,15,99.5,15.5,5.95,12.15,22.0,12.2,0.0
2018,6,5,19,30,9.0,2.0,5.9,12.1,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.85,12.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,21.0,6.0,4.85,12.35,6.5,0.0,0.0
2018,6,6,5,0,42.0,12.0,4.8,12.4,13.0,20.04,0.0
2018,6,6,5,15,66.0,25.5,4.75,12.5,31.0,54.45,21.44
2018,6,6,5,30,90.0,39.0,4.7,12.6,49.0,83.9,61.42
2018,6,6,5,45,100.5,56.0,4.65,12.7,72.5,102.58,80.14
2018,6,6,6,0,111.0,73.0,4.6,12.8,96.0,129.16,104.45
2018,6,6,6,15,96.5,67.5,4.65,12.9,91.5,117.87,96.17
2018,6,6,6,30,82.0,62.0,4.7,13.0,87.0,107.01,87.47
2018,6,6,6,45,41.5,61.5,4.7,13.1,74.0,84.51,67.81
2018,6,6,7,0,1.0,61.0,4.7,13.2,61.0,47.4,35.09
2018,6,6,7,15,23.0,116.5,4.7,13.35,127.5,117.09,94.68
2018,6,6,7,30,45.0,172.0,4.7,13.5,194.0,188.02,154.06
2018,6,6,7,45,22.5,146.0,4.75,13.65,157.0,144.44,116.68
2018,6,6,8,0,0.0,120.0,4.8,13.8,120.0,94.12,73.63
2018,6,6,8,15,2.0,147.5,4.8,13.95,149.0,118.74,93.92
2018,6,6,8,30,4.0,175.0,4.8,14.1,178.0,143.59,114.11
2018,6,6,8,45,27.0,229.5,4.85,14.3,249.5,225.54,181.27
2018,6,6,9,0,50.0,284.0,4.9,14.5,321.0,297.24,238.74
2018,6,6,9,15,64.0,316.5,4.95,14.6,366.0,339.63,271.96
2018,6,6,9,30,78.0,349.0,5.0,14.7,411.0,381.6,304.52
2018,6,6,9,45,59.0,350.5,5.05,14.8,398.5,363.1,288.7
2018,6,6,10,0,40.0,352.0,5.1,14.9,386.0,344.46,272.96
2018,6,6,10,15,41.5,365.0,5.15,14.95,401.5,354.95,280.81
2018,6,6,10,30,43.0,378.0,5.2,15.0,417.0,364.94,288.21
2018,6,6,10,45,43.5,387.0,5.3,15.1,427.0,369.86,291.67
2018,6,6,11,0,44.0,396.0,5.4,15.2,437.0,374.28,294.77
2018,6,6,11,15,66.0,425.0,5.45,15.2,487.5,413.71,325.61
2018,6,6,11,30,88.0,454.0,5.5,15.2,538.0,450.87,354.34
2018,6,6,11,45,88.0,451.5,5.6,15.25,536.0,441.44,346.82
2018,6,6,12,0,88.0,449.0,5.7,15.3,534.0,431.57,339.1
2018,6,6,12,15,194.5,436.5,5.75,15.25,624.0,497.98,392.16
2018,6,6,12,30,301.0,424.0,5.8,15.2,714.0,550.96,433.63
2018,6,6,12,45,529.0,317.5,5.85,15.2,822.0,601.75,474.46
2018,6,6,13,0,757.0,211.0,5.9,15.2,930.0,627.76,494.45
2018,6,6,13,15,794.5,189.5,5.9,15.2,932.5,589.77,462.69
2018,6,6,13,30,832.0,168.0,5.9,15.2,935.0,550.27,428.69
2018,6,6,13,45,825.5,166.5,5.9,15.15,911.5,499.4,384.89
2018,6,6,14,0,819.0,165.0,5.9,15.1,888.0,447.59,339.32
2018,6,6,14,15,810.0,163.0,5.9,15.05,858.0,393.86,291.39
2018,6,6,14,30,801.0,161.0,5.9,15.0,828.0,339.93,242.88
2018,6,6,14,45,789.5,159.5,5.9,14.95,793.0,285.78,194.91
2018,6,6,15,0,778.0,158.0,5.9,14.9,758.0,232.18,150.09
2018,6,6,15,15,763.5,154.0,5.9,14.9,717.0,169.97,104.84
2018,6,6,15,30,749.0,150.0,5.9,14.9,676.0,115.64,79.16
2018,6,6,15,45,729.0,147.0,6.05,14.75,631.0,99.26,80.84
2018,6,6,16,0,709.0,144.0,6.2,14.6,586.0,98.95,80.86
2018,6,6,16,15,683.0,140.0,6.25,14.4,538.0,97.81,80.19
2018,6,6,16,30,657.0,136.0,6.3,14.2,490.0,96.61,79.47
2018,6,6,16,45,625.0,129.5,6.35,14.05,440.0,93.53,77.1
2018,6,6,17,0,593.0,123.0,6.4,13.9,390.0,90.33,74.59
2018,6,6,17,15,552.0,115.5,6.35,13.7,340.0,86.14,71.17
2018,6,6,17,30,511.0,108.0,6.3,13.5,290.0,78.65,64.75
2018,6,6,17,45,455.5,98.5,6.25,13.35,241.5,71.99,58.92
2018,6,6,18,0,400.0,89.0,6.2,13.2,193.0,65.26,52.86
2018,6,6,18,15,299.5,75.5,6.1,13.05,144.0,55.32,43.74
2018,6,6,18,30,199.0,62.0,6.0,12.9,95.0,45.41,34.43
2018,6,6,18,45,131.5,44.5,5.85,12.75,63.5,32.8,22.46
2018,6,6,19,0,64.0,27.0,5.7,12.6,32.0,20.13,7.02
2018,6,6,19,15,33.0,14.5,5.65,12.55,17.0,11.41,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.5,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.6,12.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.7,12.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.7,12.1,5.0,4.19,0.0
2018,6,7,5,15,0.5,12.5,4.7,12.2,12.5,9.66,0.0
2018,6,7,5,30,0.0,20.0,4.7,12.3,20.0,15.23,6.81
2018,6,7,5,45,0.0,32.5,4.7,12.4,32.5,24.82,15.38
2018,6,7,6,0,0.0,45.0,4.7,12.5,45.0,34.43,23.9
2018,6,7,6,15,6.0,67.0,4.75,12.65,69.0,56.29,42.9
2018,6,7,6,30,12.0,89.0,4.8,12.8,93.0,78.94,62.48
2018,6,7,6,45,139.0,118.0,4.8,12.95,173.0,204.07,170.68
2018,6,7,7,0,266.0,147.0,4.8,13.1,253.0,337.15,282.78
2018,6,7,7,15,445.0,138.0,4.75,13.3,344.0,479.08,399.81
2018,6,7,7,30,624.0,129.0,4.7,13.5,435.0,626.68,517.22
2018,6,7,7,45,664.0,131.5,4.65,13.75,488.0,681.73,557.95
2018,6,7,8,0,704.0,134.0,4.6,14.0,541.0,736.5,597.85
2018,6,7,8,15,685.0,151.0,4.55,14.15,574.0,757.01,610.56
2018,6,7,8,30,666.0,168.0,4.5,14.3,607.0,773.38,620.06
2018,6,7,8,45,716.5,161.5,4.45,14.5,662.5,822.52,654.23
2018,6,7,9,0,767.0,155.0,4.4,14.7,718.0,869.88,686.0
2018,6,7,9,15,798.5,149.5,4.5,14.85,763.0,892.89,701.14
2018,6,7,9,30,830.0,144.0,4.6,15.0,808.0,919.77,719.25
2018,6,7,9,45,850.5,139.5,4.7,15.15,844.5,934.29,728.54
2018,6,7,10,0,871.0,135.0,4.8,15.3,881.0,931.74,725.88
2018,6,7,10,15,878.0,137.0,4.95,15.35,909.0,932.92,726.75
2018,6,7,10,30,885.0,139.0,5.1,15.4,937.0,930.27,724.95
2018,6,7,10,45,891.0,139.0,5.25,15.5,958.0,921.17,718.49
2018,6,7,11,0,897.0,139.0,5.4,15.6,979.0,908.31,709.42
2018,6,7,11,15,902.0,139.5,5.5,15.6,994.0,891.28,697.36
2018,6,7,11,30,907.0,140.0,5.6,15.6,1009.0,870.6,682.7
2018,6,7,11,45,910.5,138.5,5.65,15.6,1015.5,843.67,663.23
2018,6,7,12,0,914.0,137.0,5.7,15.6,1022.0,813.53,641.22
2018,6,7,12,15,913.0,137.5,5.7,15.6,1020.0,778.53,613.91
2018,6,7,12,30,912.0,138.0,5.7,15.6,1018.0,740.88,584.15
2018,6,7,12,45,909.0,138.0,5.75,15.65,1008.5,699.08,550.76
2018,6,7,13,0,906.0,138.0,5.8,15.7,999.0,655.09,514.94
2018,6,7,13,15,904.0,136.5,5.85,15.7,983.0,608.58,476.42
2018,6,7,13,30,902.0,135.0,5.9,15.7,967.0,560.1,435.31
2018,6,7,13,45,899.0,133.0,5.95,15.7,944.5,509.03,391.03
2018,6,7,14,0,896.0,131.0,6.0,15.7,922.0,456.43,344.37
2018,6,7,14,15,891.0,128.0,6.05,15.7,892.5,401.18,294.65
2018,6,7,14,30,886.0,125.0,6.1,15.7,863.0,345.04,243.7
2018,6,7,14,45,878.5,122.0,6.15,15.65,827.5,287.67,192.5
2018,6,7,15,0,871.0,119.0,6.2,15.6,792.0,230.14,144.08
2018,6,7,15,15,858.5,117.0,6.2,15.6,750.5,165.0,96.82
2018,6,7,15,30,846.0,115.0,6.2,15.6,709.0,107.55,70.63
2018,6,7,15,45,831.5,110.5,6.15,15.4,663.0,87.8,70.74
2018,6,7,16,0,817.0,106.0,6.1,15.2,617.0,85.63,69.13
2018,6,7,16,15,798.0,102.0,6.1,15.05,568.0,83.5,67.54
2018,6,7,16,30,779.0,98.0,6.1,14.9,519.0,81.24,65.84
2018,6,7,16,45,753.0,93.5,6.05,14.75,468.0,78.36,63.58
2018,6,7,17,0,727.0,89.0,6.0,14.6,417.0,69.59,56.11
2018,6,7,17,15,691.0,84.5,5.95,14.4,365.5,66.53,53.63
2018,6,7,17,30,655.0,80.0,5.9,14.2,314.0,63.44,51.07
2018,6,7,17,45,603.5,73.5,5.85,14.0,263.0,58.66,46.91
2018,6,7,18,0,552.0,67.0,5.8,13.8,212.0,53.86,42.59
2018,6,7,18,15,477.5,59.5,5.65,13.6,165.5,48.06,37.21
2018,6,7,18,30,403.0,52.0,5.5,13.4,119.0,42.31,31.67
2018,6,7,18,45,295.5,40.5,5.35,13.2,81.0,30.89,20.84
2018,6,7,19,0,188.0,29.0,5.2,13.0,43.0,21.97,8.69
2018,6,7,19,15,98.5,15.5,5.05,12.85,22.5,12.2,0.0
2018,6,7,19,30,9.0,2.0,4.9,12.7,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.8,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,8,4,45,28.0,5.5,3.7,12.45,6.0,0.0,0.0
2018,6,8,5,0,56.0,11.0,3.8,12.6,12.0,22.66,0.0
2018,6,8,5,15,144.5,24.0,3.85,12.85,38.0,82.68,36.12
2018,6,8,5,30,233.0,37.0,3.9,13.1,64.0,141.7,105.7
2018,6,8,5,45,206.5,41.5,3.95,13.35,74.0,146.98,115.98
2018,6,8,6,0,180.0,46.0,4.0,13.6,84.0,149.63,121.29
2018,6,8,6,15,90.0,50.0,4.05,13.75,69.0,103.71,83.78
2018,6,8,6,30,0.0,54.0,4.1,13.9,54.0,41.33,29.88
2018,6,8,6,45,0.0,76.5,4.1,14.1,76.5,59.41,45.29
2018,6,8,7,0,0.0,99.0,4.1,14.3,99.0,78.35,61.2
2018,6,8,7,15,7.0,133.0,4.15,14.5,136.5,112.74,90.06
2018,6,8,7,30,14.0,167.0,4.2,14.7,174.0,147.95,119.16
2018,6,8,7,45,29.5,198.5,4.25,14.9,215.0,202.03,163.58
2018,6,8,8,0,45.0,230.0,4.3,15.1,256.0,244.97,198.18
2018,6,8,8,15,59.0,257.0,4.35,15.3,294.0,282.52,227.96
2018,6,8,8,30,73.0,284.0,4.4,15.5,332.0,320.3,257.54
2018,6,8,8,45,108.0,310.5,4.45,15.7,387.0,375.84,301.37
2018,6,8,9,0,143.0,337.0,4.5,15.9,442.0,451.28,359.65
2018,6,8,9,15,199.5,343.0,4.5,16.05,498.0,506.3,402.22
2018,6,8,9,30,256.0,349.0,4.5,16.2,554.0,580.97,458.65
2018,6,8,9,45,241.5,372.0,4.55,16.4,571.5,587.35,461.43
2018,6,8,10,0,227.0,395.0,4.6,16.6,589.0,573.25,449.52
2018,6,8,10,15,261.0,401.0,4.6,16.75,631.0,622.31,485.7
2018,6,8,10,30,295.0,407.0,4.6,16.9,673.0,650.76,506.26
2018,6,8,10,45,259.5,426.0,4.6,17.05,664.0,627.35,486.9
2018,6,8,11,0,224.0,445.0,4.6,17.2,655.0,588.46,456.61
2018,6,8,11,15,180.0,458.0,4.6,17.3,628.0,552.42,428.19
2018,6,8,11,30,136.0,471.0,4.6,17.4,601.0,516.81,400.05
2018,6,8,11,45,183.0,463.0,4.6,17.5,639.5,536.73,415.71
2018,6,8,12,0,230.0,455.0,4.6,17.6,678.0,553.2,428.32
2018,6,8,12,15,266.5,446.0,4.75,17.65,704.0,562.94,435.93
2018,6,8,12,30,303.0,437.0,4.9,17.7,730.0,561.94,435.4
2018,6,8,12,45,356.5,409.5,5.0,17.75,751.0,554.68,430.13
2018,6,8,13,0,410.0,382.0,5.1,17.8,772.0,543.92,421.65
2018,6,8,13,15,352.0,397.5,5.2,17.75,728.0,494.61,382.99
2018,6,8,13,30,294.0,413.0,5.3,17.7,684.0,450.15,348.02
2018,6,8,13,45,390.5,353.0,5.4,17.65,704.0,428.33,329.55
2018,6,8,14,0,487.0,293.0,5.5,17.6,724.0,399.76,303.92
2018,6,8,14,15,682.5,203.0,5.55,17.5,784.5,373.16,275.47
2018,6,8,14,30,878.0,113.0,5.6,17.4,845.0,335.63,234.84
2018,6,8,14,45,684.0,163.5,5.65,17.35,719.0,259.21,176.29
2018,6,8,15,0,490.0,214.0,5.7,17.3,593.0,213.57,146.32
2018,6,8,15,15,664.0,158.5,5.7,17.3,643.0,162.39,101.4
2018,6,8,15,30,838.0,103.0,5.7,17.3,693.0,109.53,71.6
2018,6,8,15,45,824.5,99.5,5.75,17.0,648.5,80.78,64.26
2018,6,8,16,0,811.0,96.0,5.8,16.7,604.0,79.04,63.04
2018,6,8,16,15,795.0,92.0,5.75,16.5,557.0,76.78,61.33
2018,6,8,16,30,779.0,88.0,5.7,16.3,510.0,74.37,59.49
2018,6,8,16,45,757.0,83.5,5.65,16.1,460.5,71.34,57.11
2018,6,8,17,0,735.0,79.0,5.6,15.9,411.0,68.19,54.59
2018,6,8,17,15,704.5,74.0,5.45,15.65,361.0,64.4,51.48
2018,6,8,17,30,674.0,69.0,5.3,15.4,311.0,55.91,44.15
2018,6,8,17,45,632.0,63.5,5.2,15.15,262.5,51.69,40.5
2018,6,8,18,0,590.0,58.0,5.1,14.9,214.0,47.44,36.71
2018,6,8,18,15,526.0,51.0,4.9,14.65,168.0,41.82,31.54
2018,6,8,18,30,462.0,44.0,4.7,14.4,122.0,36.21,26.21
2018,6,8,18,45,343.0,34.5,4.55,14.15,82.0,28.28,18.58
2018,6,8,19,0,224.0,25.0,4.4,13.9,42.0,20.48,8.09
2018,6,8,19,15,124.5,14.5,4.3,13.8,23.0,11.41,0.0
2018,6,8,19,30,25.0,4.0,4.2,13.7,4.0,0.0,0.0
2018,6,8,19,45,12.5,2.0,4.1,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.55,13.35,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.7,13.4,5.0,5.93,0.0
2018,6,9,5,15,4.0,12.5,3.85,13.5,12.5,11.03,0.22
2018,6,9,5,30,0.0,20.0,4.0,13.6,20.0,15.23,6.77
2018,6,9,5,45,0.0,26.0,4.15,13.7,26.0,19.81,11.07
2018,6,9,6,0,0.0,32.0,4.3,13.8,32.0,24.4,15.21
2018,6,9,6,15,0.0,47.0,4.45,13.9,47.0,35.94,25.23
2018,6,9,6,30,0.0,62.0,4.6,14.0,62.0,47.53,35.19
2018,6,9,6,45,1.0,80.5,4.7,14.15,81.0,63.52,48.8
2018,6,9,7,0,2.0,99.0,4.8,14.3,100.0,79.66,62.36
2018,6,9,7,15,117.0,138.0,4.9,14.4,195.5,217.22,180.18
2018,6,9,7,30,232.0,177.0,5.0,14.5,291.0,361.17,299.54
2018,6,9,7,45,378.5,173.5,5.05,14.55,382.5,495.27,408.55
2018,6,9,8,0,525.0,170.0,5.1,14.6,474.0,619.7,507.13
2018,6,9,8,15,510.5,193.0,5.15,14.7,508.5,645.01,524.25
2018,6,9,8,30,496.0,216.0,5.2,14.8,543.0,667.02,539.07
2018,6,9,8,45,539.0,217.0,5.25,14.9,594.0,713.72,573.93
2018,6,9,9,0,582.0,218.0,5.3,15.0,645.0,767.02,612.98
2018,6,9,9,15,529.5,254.0,5.35,15.15,658.5,753.03,599.47
2018,6,9,9,30,477.0,290.0,5.4,15.3,672.0,741.83,588.28
2018,6,9,9,45,489.0,302.0,5.5,15.45,707.5,762.72,602.89
2018,6,9,10,0,501.0,314.0,5.6,15.6,743.0,780.95,615.35
2018,6,9,10,15,602.5,276.5,5.75,15.75,808.5,834.91,656.75
2018,6,9,10,30,704.0,239.0,5.9,15.9,874.0,883.08,693.35
2018,6,9,10,45,690.0,252.5,6.0,16.05,886.5,869.0,681.55
2018,6,9,11,0,676.0,266.0,6.1,16.2,899.0,851.59,667.64
2018,6,9,11,15,637.5,294.0,6.25,16.3,897.5,822.11,644.58
2018,6,9,11,30,599.0,322.0,6.4,16.4,896.0,789.84,619.41
2018,6,9,11,45,541.5,344.0,6.5,16.5,865.5,741.0,581.41
2018,6,9,12,0,484.0,366.0,6.6,16.6,835.0,689.58,541.35
2018,6,9,12,15,448.0,386.5,6.75,16.55,820.0,653.32,513.1
2018,6,9,12,30,412.0,407.0,6.9,16.5,805.0,616.98,484.52
2018,6,9,12,45,518.0,357.0,7.05,16.5,853.0,623.18,489.92
2018,6,9,13,0,624.0,307.0,7.2,16.5,901.0,615.71,483.86
2018,6,9,13,15,591.5,314.0,7.25,16.45,869.0,565.45,443.11
2018,6,9,13,30,559.0,321.0,7.3,16.4,837.0,521.19,406.51
2018,6,9,13,45,522.0,328.0,7.35,16.3,800.5,472.17,365.97
2018,6,9,14,0,485.0,335.0,7.4,16.2,764.0,425.65,327.08
2018,6,9,14,15,431.0,342.5,7.5,16.1,714.5,376.38,286.4
2018,6,9,14,30,377.0,350.0,7.6,16.0,665.0,338.34,255.07
2018,6,9,14,45,385.0,331.5,7.7,15.9,641.0,299.96,222.12
2018,6,9,15,0,393.0,313.0,7.8,15.8,617.0,260.8,189.64
2018,6,9,15,15,387.0,296.5,7.8,15.8,583.0,220.37,159.8
2018,6,9,15,30,381.0,280.0,7.8,15.8,549.0,180.87,137.23
2018,6,9,15,45,426.5,245.5,7.95,15.5,528.0,146.8,121.45
2018,6,9,16,0,472.0,211.0,8.1,15.2,507.0,131.85,109.1
2018,6,9,16,15,456.0,197.0,8.1,15.0,464.5,125.64,104.15
2018,6,9,16,30,440.0,183.0,8.1,14.8,422.0,119.02,98.82
2018,6,9,16,45,458.5,159.0,8.1,14.65,386.5,106.81,88.55
2018,6,9,17,0,477.0,135.0,8.1,14.5,351.0,93.77,77.43
2018,6,9,17,15,449.5,122.0,8.05,14.3,306.0,85.98,70.87
2018,6,9,17,30,422.0,109.0,8.0,14.1,261.0,77.9,63.93
2018,6,9,17,45,361.0,97.0,7.95,13.9,213.0,69.73,56.79
2018,6,9,18,0,300.0,85.0,7.9,13.7,165.0,61.44,49.38
2018,6,9,18,15,265.0,70.5,7.85,13.5,130.0,51.59,40.38
2018,6,9,18,30,230.0,56.0,7.8,13.3,95.0,41.47,30.97
2018,6,9,18,45,148.5,42.0,7.8,13.1,64.0,31.32,21.29
2018,6,9,19,0,67.0,28.0,7.8,12.9,33.0,20.88,8.76
2018,6,9,19,15,39.0,16.0,7.7,12.85,18.5,12.59,0.0
2018,6,9,19,30,11.0,4.0,7.6,12.8,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.55,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,5.45,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,6,10,4,45,23.0,6.0,5.65,11.6,6.5,0.0,0.0
2018,6,10,5,0,46.0,12.0,5.7,11.7,13.0,20.85,0.0
2018,6,10,5,15,145.0,26.5,5.65,11.95,41.0,85.54,38.63
2018,6,10,5,30,244.0,41.0,5.6,12.2,69.0,149.8,112.54
2018,6,10,5,45,307.0,51.0,5.55,12.45,103.5,199.7,159.39
2018,6,10,6,0,370.0,61.0,5.5,12.7,138.0,256.26,210.65
2018,6,10,6,15,430.0,69.5,5.45,13.0,182.5,321.47,268.18
2018,6,10,6,30,490.0,78.0,5.4,13.3,227.0,386.95,324.64
2018,6,10,6,45,515.0,89.5,5.3,13.55,271.5,438.25,367.71
2018,6,10,7,0,540.0,101.0,5.2,13.8,316.0,490.14,409.88
2018,6,10,7,15,553.0,113.0,5.1,14.05,359.5,534.43,444.56
2018,6,10,7,30,566.0,125.0,5.0,14.3,403.0,577.7,477.44
2018,6,10,7,45,586.5,134.5,4.9,14.6,449.0,622.89,510.99
2018,6,10,8,0,607.0,144.0,4.8,14.9,495.0,667.02,542.89
2018,6,10,8,15,628.5,152.0,4.65,15.1,542.0,709.06,572.51
2018,6,10,8,30,650.0,160.0,4.5,15.3,589.0,749.44,600.22
2018,6,10,8,45,679.0,163.5,4.4,15.55,638.0,789.75,627.42
2018,6,10,9,0,708.0,167.0,4.3,15.8,687.0,828.01,652.37
2018,6,10,9,15,756.0,156.0,4.25,16.0,738.0,858.95,672.25
2018,6,10,9,30,804.0,145.0,4.2,16.2,789.0,895.15,695.84
2018,6,10,9,45,831.5,138.0,4.2,16.35,828.0,913.51,707.01
2018,6,10,10,0,859.0,131.0,4.2,16.5,867.0,915.3,706.68
2018,6,10,10,15,881.0,123.0,4.25,16.65,898.5,921.13,709.7
2018,6,10,10,30,903.0,115.0,4.3,16.8,930.0,923.18,710.11
2018,6,10,10,45,901.5,119.5,4.35,16.95,948.5,911.92,701.52
2018,6,10,11,0,900.0,124.0,4.4,17.1,967.0,896.86,690.47
2018,6,10,11,15,903.0,124.0,4.55,17.15,980.0,878.16,677.91
2018,6,10,11,30,906.0,124.0,4.7,17.2,993.0,855.94,662.79
2018,6,10,11,45,914.0,119.0,4.85,17.25,1000.5,830.27,645.13
2018,6,10,12,0,922.0,114.0,5.0,17.3,1008.0,801.22,624.9
2018,6,10,12,15,921.0,114.0,5.25,17.3,1005.5,766.22,599.55
2018,6,10,12,30,920.0,114.0,5.5,17.3,1003.0,728.52,571.04
2018,6,10,12,45,917.5,114.0,5.75,17.25,994.0,687.3,539.14
2018,6,10,13,0,915.0,114.0,6.0,17.2,985.0,643.8,504.51
2018,6,10,13,15,911.5,113.5,6.15,17.15,968.5,597.23,466.25
2018,6,10,13,30,908.0,113.0,6.3,17.1,952.0,548.77,425.41
2018,6,10,13,45,903.0,111.0,6.45,17.0,928.0,496.91,380.8
2018,6,10,14,0,898.0,109.0,6.6,16.9,904.0,443.72,333.9
2018,6,10,14,15,891.0,107.5,6.75,16.8,874.5,389.05,284.78
2018,6,10,14,30,884.0,106.0,6.9,16.7,845.0,333.69,234.55
2018,6,10,14,45,875.0,104.5,7.0,16.55,809.5,277.4,184.26
2018,6,10,15,0,866.0,103.0,7.1,16.4,774.0,221.12,136.78
2018,6,10,15,15,854.0,101.5,7.1,16.4,734.0,164.71,96.25
2018,6,10,15,30,842.0,100.0,7.1,16.4,694.0,109.11,70.85
2018,6,10,15,45,828.5,96.5,7.2,16.05,649.5,88.25,70.95
2018,6,10,16,0,815.0,93.0,7.3,15.7,605.0,77.21,61.7
2018,6,10,16,15,797.5,89.5,7.3,15.5,557.5,75.17,60.17
2018,6,10,16,30,780.0,86.0,7.3,15.3,510.0,73.0,58.53
2018,6,10,16,45,757.0,82.0,7.35,15.05,461.0,70.26,56.39
2018,6,10,17,0,734.0,78.0,7.4,14.8,412.0,67.42,54.14
2018,6,10,17,15,702.0,74.0,7.35,14.6,362.0,64.33,51.63
2018,6,10,17,30,670.0,70.0,7.3,14.4,312.0,56.54,44.88
2018,6,10,17,45,625.0,64.5,7.2,14.15,263.0,52.31,41.21
2018,6,10,18,0,580.0,59.0,7.1,13.9,214.0,48.06,37.41
2018,6,10,18,15,514.0,52.0,6.9,13.75,168.0,42.45,32.23
2018,6,10,18,30,448.0,45.0,6.7,13.6,122.0,36.88,26.91
2018,6,10,18,45,346.5,36.5,6.5,13.4,84.5,29.92,20.1
2018,6,10,19,0,245.0,28.0,6.3,13.2,47.0,23.07,10.61
2018,6,10,19,15,135.5,16.0,6.15,13.15,25.5,12.59,0.0
2018,6,10,19,30,26.0,4.0,6.0,13.1,4.0,0.0,0.0
2018,6,10,19,45,13.0,2.0,5.85,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,4,45,41.5,6.0,4.45,12.75,7.0,0.0,0.0
2018,6,11,5,0,83.0,12.0,4.4,12.9,14.0,29.93,0.0
2018,6,11,5,15,211.0,23.5,4.4,13.1,44.0,103.21,47.13
2018,6,11,5,30,339.0,35.0,4.4,13.3,74.0,179.0,133.76
2018,6,11,5,45,384.0,41.5,4.35,13.55,106.0,224.72,178.23
2018,6,11,6,0,429.0,48.0,4.3,13.8,138.0,274.28,223.88
2018,6,11,6,15,214.5,66.5,4.3,14.0,111.5,199.71,164.87
2018,6,11,6,30,0.0,85.0,4.3,14.2,85.0,68.24,52.75
2018,6,11,6,45,1.0,104.5,4.25,14.45,105.0,85.33,67.25
2018,6,11,7,0,2.0,124.0,4.2,14.7,125.0,102.45,81.46
2018,6,11,7,15,14.0,150.0,4.15,14.95,157.0,133.36,107.28
2018,6,11,7,30,26.0,176.0,4.1,15.2,189.0,177.68,143.78
2018,6,11,7,45,58.0,209.5,4.05,15.45,242.0,234.99,190.79
2018,6,11,8,0,90.0,243.0,4.0,15.7,295.0,293.99,238.23
2018,6,11,8,15,76.0,259.5,3.95,15.95,306.0,298.7,240.44
2018,6,11,8,30,62.0,276.0,3.9,16.2,317.0,302.39,241.94
2018,6,11,8,45,73.5,300.5,3.85,16.45,352.0,335.3,267.21
2018,6,11,9,0,85.0,325.0,3.8,16.7,387.0,368.04,291.93
2018,6,11,9,15,81.5,342.0,3.8,16.95,404.0,379.61,299.66
2018,6,11,9,30,78.0,359.0,3.8,17.2,421.0,390.58,306.97
2018,6,11,9,45,83.0,378.0,3.8,17.45,446.5,410.55,321.39
2018,6,11,10,0,88.0,397.0,3.8,17.7,472.0,429.84,335.17
2018,6,11,10,15,115.0,419.5,3.85,17.9,521.0,489.7,379.95
2018,6,11,10,30,142.0,442.0,3.9,18.1,570.0,528.98,408.79
2018,6,11,10,45,150.5,446.5,3.95,18.25,585.0,533.71,411.71
2018,6,11,11,0,159.0,451.0,4.0,18.4,600.0,537.2,413.87
2018,6,11,11,15,193.5,438.0,4.1,18.5,622.0,546.04,421.01
2018,6,11,11,30,228.0,425.0,4.2,18.6,644.0,563.87,434.52
2018,6,11,11,45,198.5,439.5,4.3,18.75,631.0,529.24,407.78
2018,6,11,12,0,169.0,454.0,4.4,18.9,618.0,505.8,389.41
2018,6,11,12,15,229.5,417.0,4.6,18.9,639.0,513.09,396.39
2018,6,11,12,30,290.0,380.0,4.8,18.9,660.0,509.1,394.49
2018,6,11,12,45,231.5,379.0,4.95,18.95,601.5,450.97,349.59
2018,6,11,13,0,173.0,378.0,5.1,19.0,543.0,396.87,307.59
2018,6,11,13,15,107.0,384.0,5.35,19.0,485.5,350.28,271.28
2018,6,11,13,30,41.0,390.0,5.6,19.0,428.0,310.31,240.27
2018,6,11,13,45,167.0,349.5,5.85,18.95,498.5,331.2,255.9
2018,6,11,14,0,293.0,309.0,6.1,18.9,569.0,335.42,256.53
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,342.54,253.97
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,329.67,231.23
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,281.18,186.72
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,225.61,139.05
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,168.78,98.46
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,112.69,72.74
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,83.03,65.83
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,82.3,65.48
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,80.38,64.09
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,78.36,62.6
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,76.11,60.92
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,73.8,59.17
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,65.41,52.07
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,62.64,49.84
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,58.22,46.07
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,53.8,42.17
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,48.39,37.23
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,43.07,32.15
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.03,21.8
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,23.47,11.12
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,13.77,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
