Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,20.35,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,32.47,11.44
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,32.74,20.62
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,34.19,23.11
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,35.21,24.42
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,42.64,30.93
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,50.13,37.35
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,68.08,52.51
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,86.15,67.53
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,122.47,97.72
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,159.71,128.1
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,210.68,169.2
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,249.79,200.05
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,291.69,232.8
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,333.99,265.34
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,402.83,317.91
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,453.27,355.55
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,506.72,395.66
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,579.34,448.94
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,647.5,500.21
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,732.92,562.52
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,760.6,581.83
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,785.28,599.27
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,674.02,515.74
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,566.35,433.6
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,545.54,418.07
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,524.36,401.83
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,518.82,397.92
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,511.84,392.88
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,511.78,393.88
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,512.34,394.95
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,473.25,364.85
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,440.21,339.29
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,421.8,325.72
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,399.87,308.61
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,396.87,304.53
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,383.27,290.16
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,367.9,270.15
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,340.95,237.44
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,283.25,186.37
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,225.57,138.12
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,167.97,96.87
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,111.04,70.68
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,88.95,70.9
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,78.45,62.2
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,77.06,61.26
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,75.59,60.25
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,73.53,58.72
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,71.43,57.14
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,68.39,54.74
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,60.3,47.83
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,56.48,44.58
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,52.69,41.24
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,46.78,35.85
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,40.9,30.3
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,33.62,23.22
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,24.33,12.03
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,14.56,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,3.93,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,28.34,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,98.33,44.86
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,170.62,127.57
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,233.55,185.55
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,304.3,248.78
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,376.64,312.31
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,455.11,379.23
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,516.39,430.38
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,577.06,479.52
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,631.79,522.39
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,686.26,563.4
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,733.79,597.38
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,779.82,629.68
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,809.23,649.49
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,844.45,673.58
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,872.48,692.19
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,897.46,708.57
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,916.28,720.76
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,931.51,730.44
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,940.25,735.42
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,945.15,737.77
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,945.23,736.53
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,941.37,732.62
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,931.3,724.13
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,917.37,713.03
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,898.39,698.56
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,875.73,681.53
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,848.32,661.47
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,817.61,639.0
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,781.31,611.47
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,742.36,580.81
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,699.66,546.98
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,654.83,510.76
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,607.7,472.01
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,558.65,430.7
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,498.22,380.04
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,444.33,334.08
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,394.93,288.92
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,342.73,239.95
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,285.6,189.2
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,228.49,141.24
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,170.83,99.7
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,113.91,72.99
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,82.92,65.91
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,82.44,65.83
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,81.18,65.03
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,79.85,64.17
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,83.12,67.32
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,92.11,75.51
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,81.63,66.62
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,71.99,58.37
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,64.46,51.85
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,56.45,44.75
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,49.81,38.69
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,40.85,30.39
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.21,22.13
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,23.51,11.72
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,14.16,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,3.93,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,6.18,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,12.33,1.02
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,18.31,9.33
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,47.41,34.23
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,86.6,68.46
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,71.83,56.41
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,56.33,42.87
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,67.77,52.62
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,79.21,62.21
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,102.79,81.95
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,126.59,101.6
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,163.23,132.01
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,215.55,174.82
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,223.36,180.3
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,215.26,172.94
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,210.89,168.61
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,206.53,164.34
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,225.85,179.41
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,245.07,194.23
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,267.18,211.19
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,306.88,241.7
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,357.4,280.88
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,406.75,318.6
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,463.91,362.41
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,533.78,414.84
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,570.0,442.66
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,613.79,475.73
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,613.53,475.42
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,610.78,473.41
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,604.66,469.3
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,595.48,462.65
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,568.27,441.86
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,540.32,420.22
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,521.68,405.55
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,498.93,386.76
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,477.67,367.5
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,441.27,334.32
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,397.74,293.6
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,345.15,243.62
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,288.38,193.0
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,231.35,144.8
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,174.49,103.63
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,109.65,69.83
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,86.03,69.01
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,84.2,67.7
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,81.42,65.53
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,78.47,63.2
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,76.22,61.49
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,73.91,59.72
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,65.84,52.83
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,63.41,50.86
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,59.37,47.38
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,55.34,43.79
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,49.55,38.49
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,43.82,33.03
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.1,22.93
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,24.91,12.98
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,14.95,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,3.93,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,3.09,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,10.05,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,17.65,8.52
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,28.26,18.08
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,39.71,28.4
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,29.06,19.54
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,19.8,11.43
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,27.47,18.01
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,35.17,24.54
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,53.33,39.89
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,72.03,55.52
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,75.95,58.58
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,79.92,61.66
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,92.18,71.64
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,104.46,81.56
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,110.53,86.32
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,116.62,91.1
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,191.48,154.4
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,257.44,209.41
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,208.83,167.61
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,148.56,116.32
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,164.89,129.44
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,181.09,142.32
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,175.31,137.45
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,169.57,132.66
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,175.53,137.36
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,181.33,141.93
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,192.5,150.81
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,203.33,159.41
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,211.5,165.87
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,219.35,172.1
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,222.66,174.72
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,225.73,177.17
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,217.9,171.0
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,210.17,164.91
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,226.0,177.61
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,240.62,189.27
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,233.68,183.77
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,230.79,181.5
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,225.22,176.48
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,217.3,169.53
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,196.24,153.33
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,176.15,138.75
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,168.44,140.2
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,163.57,136.57
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,147.96,123.6
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,139.63,116.86
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,123.19,102.99
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,112.42,93.95
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,101.09,84.34
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,89.28,74.15
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,76.45,62.89
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,65.27,52.91
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,55.43,43.93
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,44.36,33.67
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,33.39,23.31
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,22.38,11.32
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,13.38,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.15,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,19.42,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,59.97,24.96
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,108.15,79.69
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,152.7,120.18
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,203.96,165.65
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,127.84,104.17
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,34.39,23.95
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,51.38,38.52
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,69.55,53.84
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,97.84,77.47
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,126.59,101.08
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,148.21,118.58
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,170.09,136.07
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,245.35,196.96
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,308.58,246.72
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,406.29,322.51
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,486.61,382.75
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,518.47,405.13
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,549.54,426.98
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,608.89,469.37
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,647.54,496.31
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,696.88,532.51
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,760.7,577.73
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,749.16,568.05
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,735.21,557.43
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,814.73,618.04
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,860.38,651.74
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,810.97,616.17
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,757.16,576.18
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,658.68,502.87
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,562.81,430.53
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,521.72,400.4
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,482.02,370.56
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,439.02,337.75
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,400.54,308.41
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,416.58,319.24
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,414.87,313.55
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,385.73,284.03
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,347.1,243.88
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,274.99,187.65
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,225.42,152.59
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,163.8,115.67
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,157.65,122.41
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,145.06,119.38
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,142.67,117.89
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,140.38,116.39
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,131.75,109.45
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,127.06,105.88
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,122.07,102.01
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,108.51,90.53
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,98.03,81.62
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,82.98,68.48
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,69.73,56.73
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,57.83,45.94
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,45.71,34.78
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,34.0,23.8
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,21.74,10.94
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,12.98,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.15,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,3.63,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,6.36,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,9.1,1.77
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,14.44,6.54
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,19.79,11.28
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,24.39,15.33
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,29.0,19.32
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,52.21,39.2
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,77.4,60.53
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,115.28,92.41
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,154.29,124.72
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,151.49,121.63
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,148.37,118.31
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,211.54,169.95
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,263.66,211.61
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,277.69,221.85
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,291.36,231.84
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,273.51,216.77
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,239.86,189.41
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,283.86,223.64
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,311.37,244.41
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,350.43,274.13
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,388.49,302.58
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,440.67,341.63
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,505.96,389.29
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,439.14,338.15
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,389.27,299.84
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,407.17,313.44
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,423.18,325.14
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,518.98,398.49
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,591.57,452.13
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,629.88,481.15
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,642.78,490.19
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,597.71,454.17
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,550.7,416.09
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,500.97,374.93
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,449.83,331.48
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,396.13,285.25
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,342.74,238.74
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,287.68,190.67
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,231.39,143.74
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,167.82,97.56
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,111.81,70.24
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,87.15,69.46
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,86.01,68.76
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,84.0,67.27
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,81.86,65.68
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,79.09,63.55
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,70.33,56.19
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,67.39,53.86
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,64.42,51.44
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,60.14,47.8
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,55.85,44.02
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,49.79,38.53
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,43.74,32.84
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,32.82,22.66
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,24.29,12.95
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,14.56,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,3.93,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,5.07,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,9.18,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,13.37,5.12
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,16.66,8.4
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,19.79,11.29
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,24.01,15.0
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,28.23,18.65
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,36.32,25.52
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,44.42,32.33
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,62.29,47.27
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,81.31,62.94
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,100.88,78.83
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,120.56,94.59
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,135.45,106.3
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,150.39,117.95
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,178.38,140.07
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,206.5,161.97
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,287.14,224.75
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,353.0,274.45
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,468.47,361.99
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,563.61,431.86
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,628.79,477.87
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,673.3,509.07
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,685.45,517.09
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,695.12,523.66
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,681.29,513.71
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,665.73,502.63
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,679.88,513.83
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,681.82,516.08
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,622.78,472.55
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,573.65,435.97
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,507.02,386.67
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,449.14,343.31
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,430.48,329.39
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,411.48,314.84
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,407.14,310.36
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,388.84,292.89
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,371.42,271.91
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,341.14,237.21
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,285.0,188.06
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,228.78,141.24
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,172.12,100.28
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,116.15,73.04
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,81.29,64.46
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,80.21,63.82
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,78.59,62.68
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,76.88,61.46
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,74.26,59.44
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,71.55,57.32
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,78.31,63.51
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,90.29,74.27
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,78.92,64.45
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,67.26,54.19
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,53.97,42.28
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,40.99,30.48
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,32.58,22.5
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,24.19,13.02
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,14.16,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.15,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,3.25,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,5.33,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,6.82,0.0
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,22.83,13.51
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,39.44,28.13
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,32.72,22.68
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,19.8,11.42
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,23.64,14.7
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,27.49,17.95
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,42.12,30.35
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,56.83,42.65
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,66.17,50.31
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,75.81,58.15
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,87.63,67.71
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,99.48,77.21
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,123.51,96.68
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,147.71,116.08
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,173.75,136.81
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,199.81,157.35
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,223.65,175.95
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,247.32,194.26
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,304.96,239.09
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,346.22,270.57
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,391.87,305.62
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,435.78,338.9
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,435.88,338.48
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,435.3,337.74
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,409.52,317.73
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,384.47,298.35
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,401.68,311.87
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,416.76,323.54
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,428.84,332.97
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,439.12,340.79
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,426.12,330.8
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,411.88,319.65
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,410.49,317.35
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,394.49,301.21
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,374.74,278.05
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,342.65,241.39
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,286.34,191.19
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,229.99,143.42
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,173.23,101.7
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,117.19,73.9
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,81.41,64.93
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,80.31,64.26
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,78.68,63.11
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,76.97,61.88
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,74.35,59.85
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,71.64,57.73
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,63.12,50.46
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,59.94,47.84
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,55.84,44.32
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,51.72,40.67
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,46.25,35.66
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,40.8,30.49
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,33.07,23.06
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,23.66,12.79
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.07,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,4.72,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,8.94,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,25.11,6.27
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,47.88,32.39
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,52.05,37.83
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,63.33,48.58
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,46.24,34.48
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,25.16,16.07
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,31.7,21.67
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,38.25,27.22
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,64.39,49.35
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,92.5,72.82
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,112.15,88.94
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,131.89,104.97
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,144.59,115.06
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,157.35,125.12
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,184.95,147.33
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,212.66,169.38
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,286.79,228.59
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,345.58,274.61
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,408.5,324.21
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,489.59,386.69
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,553.66,436.41
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,632.51,496.2
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,623.26,487.78
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,612.48,478.63
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,594.55,465.03
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,589.44,460.83
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,607.05,474.39
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,610.61,477.34
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,604.37,472.89
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,595.2,466.0
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,582.88,456.59
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,567.39,444.27
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,530.82,414.96
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,494.05,385.08
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,464.85,360.23
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,428.98,328.69
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,393.59,293.12
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,348.05,245.9
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,290.0,193.62
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,231.7,143.74
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,172.99,100.24
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,114.93,71.11
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,86.83,69.77
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,85.27,68.69
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,82.84,66.83
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,72.58,58.14
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,70.08,56.19
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,67.5,54.15
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,64.33,51.57
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,61.11,48.91
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,59.47,47.57
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,60.83,48.78
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,53.6,42.2
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,47.46,36.36
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,34.66,24.44
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,21.81,11.43
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,12.21,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.36,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,6.71,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,8.86,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,9.87,2.39
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,15.21,7.21
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,20.56,11.97
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,24.78,15.71
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,29.0,19.38
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,39.4,28.28
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,49.83,37.1
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,83.39,65.46
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,118.64,94.81
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,143.39,115.12
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,168.42,135.41
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,181.68,145.77
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,194.96,156.09
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,193.26,154.09
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,191.65,152.23
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,193.14,152.94
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,194.65,153.67
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,236.67,187.03
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,295.85,233.37
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,335.56,264.01
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,374.33,293.6
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,435.57,340.97
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,509.73,397.05
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,549.8,427.55
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,586.47,455.26
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,618.17,479.35
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,634.5,491.91
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,670.25,520.59
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,686.39,534.01
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,682.75,532.56
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,666.73,520.44
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,619.56,481.78
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,570.28,440.5
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,517.93,395.64
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,463.97,348.23
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,408.25,298.27
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,351.46,246.79
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,293.03,194.5
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,234.24,144.41
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,174.82,100.5
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,115.98,70.89
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,86.37,68.98
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,84.47,67.59
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,82.0,65.7
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,71.62,56.95
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,69.39,55.23
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,67.1,53.45
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,64.58,51.47
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,62.07,49.45
