Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,58.21,46.16
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,50.16,39.04
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,45.24,34.56
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,40.4,29.98
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,33.37,23.23
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,26.49,15.09
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,15.68,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,4.72,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,17.97,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,45.26,14.51
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,70.1,49.7
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,98.83,76.33
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,128.61,103.13
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,124.37,100.59
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,113.54,91.39
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,145.68,118.54
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,178.9,146.07
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,246.34,201.46
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,303.43,247.2
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,423.08,342.99
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,553.64,442.92
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,694.8,548.56
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,828.36,641.39
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,868.66,665.14
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,896.48,680.86
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,916.37,692.46
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,932.73,701.81
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,942.73,706.33
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,948.9,708.48
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,949.8,708.43
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,946.77,705.9
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,937.56,699.36
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,924.46,690.33
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,906.23,678.17
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,884.3,663.52
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,857.18,645.65
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,826.75,625.35
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,791.72,601.01
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,753.87,573.47
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,712.03,542.39
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,667.82,508.62
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,620.79,471.8
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,571.78,432.26
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,519.81,389.4
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,466.35,344.04
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,410.39,295.48
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,353.66,245.49
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,295.9,194.92
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,238.06,146.56
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,179.54,103.82
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,121.66,74.69
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,92.49,73.38
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,82.84,65.49
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,80.89,64.07
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,78.83,62.55
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,76.55,60.86
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,74.21,59.09
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,66.15,52.36
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,63.71,50.44
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,59.27,46.7
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,54.82,42.82
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,49.76,38.27
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,44.79,33.59
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,36.37,25.64
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,25.83,14.54
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,15.17,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,4.72,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,24.07,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,90.75,32.11
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,162.13,118.88
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,228.47,179.06
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,304.05,245.23
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,369.77,302.25
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,440.24,361.2
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,501.25,410.73
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,561.79,458.17
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,616.51,499.51
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,671.14,539.32
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,719.06,571.74
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,765.64,602.52
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,795.75,621.33
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,831.59,644.15
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,860.86,662.08
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,887.16,677.87
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,907.51,689.3
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,924.42,698.43
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,934.85,703.09
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,941.56,705.39
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,941.91,703.82
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,938.33,699.79
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,929.01,691.95
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,915.8,681.67
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,897.47,669.09
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,875.44,654.08
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,848.21,635.42
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,817.66,614.47
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,783.3,590.55
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,746.08,563.14
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,704.42,532.26
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,660.35,498.79
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,613.74,462.41
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,565.07,423.4
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,513.37,380.84
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,460.11,335.82
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,405.14,288.39
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,349.24,239.48
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,291.22,189.15
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,233.01,140.89
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,174.86,98.76
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,117.26,70.0
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,86.48,67.79
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,84.62,66.52
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,82.49,64.99
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,72.52,56.77
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,70.35,55.17
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,68.12,53.49
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,64.97,51.03
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,61.77,48.48
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,53.54,41.47
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,49.98,38.41
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,45.07,34.03
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,40.25,29.53
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,33.27,22.92
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,26.41,15.02
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,15.24,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,6.29,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,22.22,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,81.32,26.48
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,143.09,104.43
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,184.06,144.05
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,229.81,185.8
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,157.94,128.88
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,39.02,27.71
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,53.87,40.33
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,69.63,53.51
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,105.21,83.25
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,141.76,113.32
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,144.22,114.75
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,146.68,116.19
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,155.9,123.27
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,165.19,130.35
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,177.57,139.89
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,189.95,149.37
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,213.64,167.88
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,237.26,186.13
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,261.13,204.39
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,302.44,235.96
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,328.92,255.92
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,354.67,275.2
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,387.01,299.51
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,418.02,322.53
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,463.42,356.67
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,518.34,397.11
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,531.08,406.2
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,541.28,413.51
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,557.74,426.03
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,562.68,429.83
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,532.03,406.04
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,502.28,383.08
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,453.84,346.47
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,409.28,312.77
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,389.57,297.17
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,365.54,276.73
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,365.87,269.13
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,349.34,243.9
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,293.69,195.5
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,231.91,144.42
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,175.36,105.18
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,118.68,75.63
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,103.78,83.42
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,117.21,95.14
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,129.12,105.59
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,145.43,119.85
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,122.16,100.43
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,93.92,76.53
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,96.21,78.87
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,94.27,77.45
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,81.95,66.87
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,69.09,55.62
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,57.78,45.52
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,46.26,35.03
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,34.73,24.35
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,23.12,12.57
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,13.56,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,3.93,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,3.77,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,4.39,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,4.54,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,7.2,0.39
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,9.86,2.76
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,12.15,4.78
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,14.45,6.77
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,20.96,12.34
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,27.49,17.87
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,55.26,41.33
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,84.79,65.89
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,107.41,84.39
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,130.21,102.78
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,168.89,134.19
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,208.16,165.55
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,263.31,208.9
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,303.17,239.48
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,315.26,248.09
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,327.05,256.53
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,357.95,279.99
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,388.23,302.7
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,439.98,342.05
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,507.79,392.59
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,511.43,394.55
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,513.95,396.02
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,567.82,438.2
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,628.58,484.3
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,721.05,556.67
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,784.48,606.32
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,755.25,585.53
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,734.86,570.58
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,691.6,537.35
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,646.75,502.19
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,578.8,447.73
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,514.6,396.48
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,468.15,358.93
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,422.42,321.13
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,390.44,289.06
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,348.23,245.29
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,291.33,194.52
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,234.16,145.75
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,177.04,103.12
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,120.54,73.68
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,88.52,70.76
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,86.49,69.31
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,75.95,60.47
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,74.16,59.16
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,71.77,57.33
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,69.29,55.41
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,66.22,52.94
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,63.11,50.38
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,54.81,43.17
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,51.32,40.1
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,46.13,35.37
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,40.99,30.51
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,33.65,23.49
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,26.4,15.23
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,15.24,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,6.29,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,24.42,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,91.09,25.5
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,163.37,119.59
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,228.9,180.19
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,303.26,246.22
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,290.48,239.89
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,256.96,213.84
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,223.34,185.41
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,177.6,145.41
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,218.26,179.15
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,275.37,225.48
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,325.94,265.96
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,377.91,306.81
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,432.69,349.58
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,507.45,406.65
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,549.32,437.45
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,590.7,467.57
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,603.92,475.61
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,615.03,482.22
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,699.97,545.87
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,767.82,595.68
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,873.29,675.08
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,945.6,724.83
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,936.62,718.01
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,923.76,709.14
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,905.79,696.39
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,884.1,681.08
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,857.62,662.53
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,827.76,641.54
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,793.6,616.6
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,756.5,588.21
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,715.52,556.55
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,671.91,522.09
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,619.45,479.73
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,566.7,436.23
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,512.34,390.74
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,458.32,344.9
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,410.24,300.86
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,355.1,249.44
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,296.28,196.99
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,237.08,146.44
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,177.86,102.08
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,119.19,71.28
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,85.25,67.95
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,83.33,66.56
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,81.13,64.92
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,78.78,63.16
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,68.7,54.64
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,66.39,52.84
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,63.51,50.54
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,60.6,48.17
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,53.64,42.13
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,51.38,40.14
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,46.26,35.48
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,41.35,30.82
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,33.57,23.42
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,25.66,14.67
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,16.12,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,6.29,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,4.55,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,42.7,7.82
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,83.88,59.54
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,135.37,105.55
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,195.65,158.84
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,125.47,102.25
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,22.09,13.36
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,25.55,16.32
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,29.02,19.22
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,48.68,35.86
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,68.73,52.61
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,77.65,59.83
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,86.59,67.0
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,94.29,73.1
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,102.0,79.17
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,108.88,84.52
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,115.77,89.86
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,122.71,95.29
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,129.66,100.71
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,137.05,106.49
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,144.41,112.24
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,161.18,125.58
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,177.82,138.74
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,211.19,165.12
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,244.23,190.99
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,263.61,206.06
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,282.48,220.72
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,308.0,240.53
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,321.08,250.63
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,311.29,243.03
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,301.49,235.47
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,291.81,227.93
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,282.23,220.49
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,305.78,239.07
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,326.52,255.23
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,332.56,259.72
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,330.85,257.75
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,307.66,238.62
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,282.74,217.65
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,249.57,191.6
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,219.8,168.78
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,180.51,133.89
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,131.29,95.47
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,106.45,86.5
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,95.94,77.81
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,96.07,78.22
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,96.09,78.56
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,103.4,85.27
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,109.4,90.88
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,104.55,86.98
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,96.71,80.37
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,82.99,68.44
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,68.55,55.66
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,57.31,45.49
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,45.81,34.91
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,34.86,24.65
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,23.86,13.33
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,13.93,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,3.93,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,15.0,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,75.17,14.84
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,140.44,102.06
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,185.81,145.96
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,237.09,192.8
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,215.8,178.08
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,182.38,150.56
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,328.65,275.37
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,475.37,397.87
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,559.27,466.32
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,647.47,536.79
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,670.39,552.83
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,688.13,564.62
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,712.61,581.58
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,733.0,595.16
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,808.5,651.89
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,868.3,694.61
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,885.08,704.88
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,886.36,703.91
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,900.49,712.76
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,924.85,729.11
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,925.67,728.34
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,922.68,725.03
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,914.1,717.7
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,901.73,707.77
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,884.36,694.68
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,863.4,679.04
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,837.35,659.74
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,808.09,638.08
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,775.0,612.77
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,739.03,584.33
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,699.59,552.68
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,657.52,518.3
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,611.48,480.18
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,563.45,439.48
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,512.21,395.09
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,459.51,348.39
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,405.49,299.67
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,350.62,249.63
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,294.14,198.59
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,237.47,149.62
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,180.21,106.08
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,123.52,75.4
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,89.52,71.98
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,79.27,63.41
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,77.9,62.47
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,76.46,61.47
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,74.47,59.99
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,72.45,58.45
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,64.19,51.4
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,61.38,49.09
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,57.65,45.91
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,53.94,42.63
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,48.51,37.66
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,43.13,32.53
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,35.51,25.21
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,25.87,14.93
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,15.92,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,6.29,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,20.8,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,86.86,14.02
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,160.81,116.24
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,223.88,175.03
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,295.7,238.39
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,319.48,261.68
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,332.53,274.36
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,321.1,265.32
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,314.95,259.15
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,456.25,373.19
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,606.03,487.57
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,678.27,538.79
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,756.7,591.84
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,786.96,610.41
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,822.93,633.28
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,852.92,652.26
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,879.96,669.2
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,899.01,680.95
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,914.55,690.46
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,924.67,696.92
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,931.0,700.92
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,932.47,701.88
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,930.08,700.32
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,921.55,694.68
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,909.2,686.5
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,891.33,674.37
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,869.83,659.77
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,843.18,641.87
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,813.26,621.57
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,779.55,598.04
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,743.02,570.99
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,702.4,540.18
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,659.34,506.74
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,613.42,470.52
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,565.43,431.76
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,514.28,389.03
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,461.5,343.68
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,406.92,295.81
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,351.33,246.25
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,294.03,195.43
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,236.48,146.42
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,178.83,103.08
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,121.74,72.43
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,86.18,68.4
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,84.32,67.12
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,82.2,65.55
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,72.21,57.18
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,70.06,55.56
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,67.85,53.88
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,65.43,52.0
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,63.03,50.09
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,54.7,42.89
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,51.19,39.83
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,46.39,35.47
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,41.67,31.01
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,34.38,24.05
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,27.18,15.86
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,15.58,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,6.29,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,24.95,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,94.92,10.85
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,174.85,124.99
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,239.98,185.61
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,314.15,250.3
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,378.6,305.71
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,445.49,361.03
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,505.75,409.02
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,567.53,456.23
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,621.96,496.05
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,676.15,533.66
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,723.41,564.84
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,761.5,588.97
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,799.33,612.33
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,834.77,633.68
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,864.21,651.31
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,890.55,666.81
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,910.72,678.59
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,927.39,688.15
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,937.61,692.95
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,944.04,695.45
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,944.83,695.18
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,941.67,692.51
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,932.75,686.35
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,919.91,677.77
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,897.89,663.34
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,872.3,646.62
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,806.9,602.21
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,739.12,552.86
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,661.46,495.59
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,584.25,438.11
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,608.35,457.83
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,613.17,461.88
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,581.33,437.16
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,544.36,407.86
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,503.41,374.42
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,457.7,335.77
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,408.44,292.74
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,353.9,244.22
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,296.88,194.79
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,239.69,147.06
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,181.71,104.11
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,124.29,73.43
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,88.15,69.51
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,86.62,68.54
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,76.28,60.03
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,74.75,59.0
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,72.36,57.21
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,69.9,55.35
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,67.2,53.28
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,59.56,46.84
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,55.73,43.64
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,51.91,40.33
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,46.74,35.69
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,41.63,30.91
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,33.88,23.59
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,24.42,13.66
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,14.45,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,4.72,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,2.6,14.6,9.0,18.57,0.0
2018,7,1,5,15,163.5,20.5,2.6,14.8,35.0,78.63,3.51
2018,7,1,5,30,274.0,33.0,2.6,15.0,61.0,148.65,105.95
2018,7,1,5,45,363.0,43.5,2.55,15.25,101.5,211.94,164.56
2018,7,1,6,0,452.0,54.0,2.5,15.5,142.0,284.42,227.98
2018,7,1,6,15,514.0,61.0,2.4,15.65,189.0,348.05,283.29
2018,7,1,6,30,576.0,68.0,2.3,15.8,236.0,416.43,340.67
2018,7,1,6,45,620.0,74.0,2.2,16.0,286.0,477.16,389.88
2018,7,1,7,0,664.0,80.0,2.1,16.2,336.0,539.97,438.79
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,593.84,479.3
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,645.16,516.68
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,692.75,548.84
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,739.11,578.98
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,709.15,553.53
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,652.89,508.26
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,667.47,516.61
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,678.78,521.9
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,627.61,481.73
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,591.68,452.36
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,664.96,506.33
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,756.4,570.05
2018,7,1,10,15,599.5,263.5,1.65,18.7,790.0,822.65,616.73
2018,7,1,10,30,728.0,211.0,1.7,18.8,864.0,881.5,657.83
2018,7,1,10,45,800.0,175.0,1.75,18.95,908.0,890.65,663.09
2018,7,1,11,0,872.0,139.0,1.8,19.1,952.0,890.79,662.72
2018,7,1,11,15,889.0,131.0,1.85,19.1,971.0,878.63,654.7
2018,7,1,11,30,906.0,123.0,1.9,19.1,990.0,862.61,644.27
2018,7,1,11,45,907.5,123.5,2.0,19.15,997.0,837.18,627.87
2018,7,1,12,0,909.0,124.0,2.1,19.2,1004.0,808.53,609.21
2018,7,1,12,15,903.0,128.0,2.15,19.2,1002.0,773.95,584.97
2018,7,1,12,30,897.0,132.0,2.2,19.2,1000.0,736.87,558.01
2018,7,1,12,45,812.0,172.5,2.25,19.15,953.5,680.62,515.93
2018,7,1,13,0,727.0,213.0,2.3,19.1,907.0,622.38,472.07
