Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,15,600.5,260.5,2.4,19.0,827.5,544.72,413.83
2018,7,1,13,30,474.0,308.0,2.5,18.9,748.0,478.63,363.5
2018,7,1,13,45,607.5,248.5,2.55,18.8,799.0,466.89,352.25
2018,7,1,14,0,741.0,189.0,2.6,18.7,850.0,446.13,331.58
2018,7,1,14,15,794.5,161.0,2.6,18.55,849.0,402.33,292.51
2018,7,1,14,30,848.0,133.0,2.6,18.4,848.0,354.9,249.14
2018,7,1,14,45,731.0,162.5,2.65,18.3,761.0,289.25,197.07
2018,7,1,15,0,614.0,192.0,2.7,18.2,674.0,231.98,154.21
2018,7,1,15,15,389.5,235.5,2.7,18.2,535.5,188.2,130.33
2018,7,1,15,30,165.0,279.0,2.7,18.2,397.0,185.8,140.74
2018,7,1,15,45,270.0,242.0,2.7,17.85,421.0,148.84,121.36
2018,7,1,16,0,375.0,205.0,2.7,17.5,445.0,125.27,102.03
2018,7,1,16,15,557.0,156.5,2.7,17.3,482.0,104.11,84.42
2018,7,1,16,30,739.0,108.0,2.7,17.1,519.0,80.06,64.09
2018,7,1,16,45,626.5,121.0,2.65,16.9,447.0,87.17,70.54
2018,7,1,17,0,514.0,134.0,2.6,16.7,375.0,93.63,76.44
2018,7,1,17,15,484.0,123.0,2.6,16.4,328.5,87.01,71.01
2018,7,1,17,30,454.0,112.0,2.6,16.1,282.0,80.15,65.3
2018,7,1,17,45,433.0,95.5,2.6,15.85,238.5,69.62,56.21
2018,7,1,18,0,412.0,79.0,2.6,15.6,195.0,58.68,46.59
2018,7,1,18,15,385.5,67.5,2.55,15.35,158.5,50.68,39.4
2018,7,1,18,30,359.0,56.0,2.5,15.1,122.0,42.46,31.81
2018,7,1,18,45,287.5,44.5,2.45,14.9,87.5,33.76,23.6
2018,7,1,19,0,216.0,33.0,2.4,14.7,53.0,25.03,14.19
2018,7,1,19,15,123.5,20.0,2.35,14.6,30.0,15.16,0.0
2018,7,1,19,30,31.0,7.0,2.3,14.5,7.0,5.51,0.0
2018,7,1,19,45,15.5,3.5,2.25,14.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,45,0.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,7,2,5,0,1.0,2.0,2.2,14.4,2.0,1.8,0.0
2018,7,2,5,15,0.5,6.5,2.2,14.6,6.5,5.07,0.0
2018,7,2,5,30,0.0,11.0,2.2,14.8,11.0,8.34,0.93
2018,7,2,5,45,58.0,25.5,2.2,15.0,37.0,53.99,38.91
2018,7,2,6,0,116.0,40.0,2.2,15.2,63.0,99.27,77.96
2018,7,2,6,15,80.0,46.0,2.1,15.35,64.0,92.76,73.64
2018,7,2,6,30,44.0,52.0,2.0,15.5,65.0,74.27,58.25
2018,7,2,6,45,23.0,81.5,1.95,15.7,88.5,83.47,65.78
2018,7,2,7,0,2.0,111.0,1.9,15.9,112.0,90.89,71.38
2018,7,2,7,15,7.0,135.5,1.85,16.1,139.0,115.44,91.66
2018,7,2,7,30,12.0,160.0,1.8,16.3,166.0,140.33,111.89
2018,7,2,7,45,8.5,165.0,1.75,16.5,169.5,141.01,111.82
2018,7,2,8,0,5.0,170.0,1.7,16.7,173.0,141.71,111.81
2018,7,2,8,15,19.0,202.5,1.65,16.85,214.5,181.28,143.77
2018,7,2,8,30,33.0,235.0,1.6,17.0,256.0,237.39,188.12
2018,7,2,8,45,90.5,276.5,1.55,17.2,340.5,326.52,258.34
2018,7,2,9,0,148.0,318.0,1.5,17.4,425.0,436.51,341.51
2018,7,2,9,15,230.0,327.0,1.5,17.55,504.0,537.07,415.83
2018,7,2,9,30,312.0,336.0,1.5,17.7,583.0,618.66,474.49
2018,7,2,9,45,317.0,355.5,1.5,17.85,615.5,640.27,487.76
2018,7,2,10,0,322.0,375.0,1.5,18.0,648.0,659.89,500.08
2018,7,2,10,15,385.5,362.5,1.5,18.1,700.0,699.96,528.45
2018,7,2,10,30,449.0,350.0,1.5,18.2,752.0,754.34,565.62
2018,7,2,10,45,467.5,346.0,1.55,18.25,773.5,756.85,566.82
2018,7,2,11,0,486.0,342.0,1.6,18.3,795.0,756.5,566.6
2018,7,2,11,15,476.5,347.0,1.65,18.3,797.0,737.02,552.79
2018,7,2,11,30,467.0,352.0,1.7,18.3,799.0,715.4,537.6
2018,7,2,11,45,339.5,400.5,1.8,18.35,726.5,623.31,470.85
2018,7,2,12,0,212.0,449.0,1.9,18.4,654.0,538.92,408.56
2018,7,2,12,15,219.0,435.0,1.95,18.35,647.0,518.89,394.79
2018,7,2,12,30,226.0,421.0,2.0,18.3,640.0,502.25,382.8
2018,7,2,12,45,211.0,420.5,2.1,18.25,623.5,471.85,360.36
2018,7,2,13,0,196.0,420.0,2.2,18.2,607.0,446.26,341.25
2018,7,2,13,15,151.5,434.0,2.3,18.15,577.0,414.71,317.24
2018,7,2,13,30,107.0,448.0,2.4,18.1,547.0,387.66,296.72
2018,7,2,13,45,185.0,410.5,2.45,18.0,577.5,384.94,294.3
2018,7,2,14,0,263.0,373.0,2.5,17.9,608.0,371.42,282.4
2018,7,2,14,15,423.5,318.5,2.6,17.8,682.5,369.36,276.14
2018,7,2,14,30,584.0,264.0,2.7,17.7,757.0,351.61,255.06
2018,7,2,14,45,576.5,256.5,2.75,17.55,726.0,305.13,215.67
2018,7,2,15,0,569.0,249.0,2.8,17.4,695.0,260.48,178.94
2018,7,2,15,15,538.5,246.5,2.8,17.4,651.5,214.31,145.19
2018,7,2,15,30,508.0,244.0,2.8,17.4,608.0,171.44,120.78
2018,7,2,15,45,541.0,221.5,2.9,17.1,587.0,136.6,111.46
2018,7,2,16,0,574.0,199.0,3.0,16.8,566.0,127.43,104.19
2018,7,2,16,15,556.0,188.0,3.05,16.6,521.5,122.56,100.45
2018,7,2,16,30,538.0,177.0,3.1,16.4,477.0,117.38,96.42
2018,7,2,16,45,513.5,165.5,3.1,16.25,430.0,111.45,91.7
2018,7,2,17,0,489.0,154.0,3.1,16.1,383.0,105.23,86.69
2018,7,2,17,15,439.0,141.5,3.15,15.85,329.0,97.66,80.47
2018,7,2,17,30,389.0,129.0,3.2,15.6,275.0,89.88,73.97
2018,7,2,17,45,367.5,114.0,3.2,15.35,235.5,80.69,66.09
2018,7,2,18,0,346.0,99.0,3.2,15.1,196.0,71.14,57.71
2018,7,2,18,15,292.0,82.5,3.2,14.9,153.0,59.9,47.61
2018,7,2,18,30,238.0,66.0,3.2,14.7,110.0,48.4,37.08
2018,7,2,18,45,177.5,48.0,3.2,14.5,75.5,35.69,25.3
2018,7,2,19,0,117.0,30.0,3.2,14.3,41.0,22.62,12.28
2018,7,2,19,15,66.0,17.0,3.2,14.25,22.5,12.92,0.0
2018,7,2,19,30,15.0,4.0,3.2,14.2,4.0,3.15,0.0
2018,7,2,19,45,7.5,2.0,3.2,14.15,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.95,13.9,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,4.0,14.0,9.0,12.4,0.0
2018,7,3,5,15,110.5,24.5,3.95,14.15,34.5,67.59,0.0
2018,7,3,5,30,198.0,40.0,3.9,14.3,60.0,129.4,91.85
2018,7,3,5,45,295.5,52.0,3.8,14.45,100.0,191.59,149.38
2018,7,3,6,0,393.0,64.0,3.7,14.6,140.0,264.46,213.35
2018,7,3,6,15,230.0,58.0,3.65,14.8,105.5,194.8,159.61
2018,7,3,6,30,67.0,52.0,3.6,15.0,71.0,87.02,69.41
2018,7,3,6,45,33.5,55.0,3.5,15.15,64.5,64.93,50.46
2018,7,3,7,0,0.0,58.0,3.4,15.3,58.0,44.42,32.27
2018,7,3,7,15,0.0,77.5,3.35,15.5,77.5,59.52,44.92
2018,7,3,7,30,0.0,97.0,3.3,15.7,97.0,75.51,58.14
2018,7,3,7,45,0.0,110.0,3.25,15.9,110.0,86.13,66.73
2018,7,3,8,0,0.0,123.0,3.2,16.1,123.0,96.76,75.24
2018,7,3,8,15,0.5,132.0,3.15,16.3,132.5,104.42,81.24
2018,7,3,8,30,1.0,141.0,3.1,16.5,142.0,112.12,87.24
2018,7,3,8,45,4.5,172.5,3.05,16.7,176.0,141.49,110.92
2018,7,3,9,0,8.0,204.0,3.0,16.9,210.0,171.12,134.47
2018,7,3,9,15,20.5,254.5,3.0,17.05,270.5,225.5,177.72
2018,7,3,9,30,33.0,305.0,3.0,17.2,331.0,298.94,234.93
2018,7,3,9,45,46.0,336.0,3.0,17.35,374.0,338.04,264.67
2018,7,3,10,0,59.0,367.0,3.0,17.5,417.0,376.54,293.66
2018,7,3,10,15,54.0,374.0,3.05,17.6,421.0,375.41,291.97
2018,7,3,10,30,49.0,381.0,3.1,17.7,425.0,373.98,290.26
2018,7,3,10,45,49.5,388.5,3.1,17.85,434.0,377.57,292.47
2018,7,3,11,0,50.0,396.0,3.1,18.0,443.0,380.69,294.33
2018,7,3,11,15,51.5,404.5,3.15,18.05,453.5,385.01,297.33
2018,7,3,11,30,53.0,413.0,3.2,18.1,464.0,388.66,299.84
2018,7,3,11,45,71.5,434.5,3.25,18.15,503.5,416.17,320.69
2018,7,3,12,0,90.0,456.0,3.3,18.2,543.0,441.41,339.57
2018,7,3,12,15,155.5,449.0,3.3,18.2,599.5,483.63,371.97
2018,7,3,12,30,221.0,442.0,3.3,18.2,656.0,511.16,392.88
2018,7,3,12,45,223.5,441.5,3.3,18.25,656.5,496.33,381.17
2018,7,3,13,0,226.0,441.0,3.3,18.3,657.0,480.5,368.79
2018,7,3,13,15,304.5,408.5,3.3,18.3,694.5,483.78,371.08
2018,7,3,13,30,383.0,376.0,3.3,18.3,732.0,478.12,365.68
2018,7,3,13,45,534.5,302.0,3.3,18.3,786.0,473.01,359.25
2018,7,3,14,0,686.0,228.0,3.3,18.3,840.0,449.5,336.58
2018,7,3,14,15,783.5,176.0,3.35,18.25,853.5,410.24,300.28
2018,7,3,14,30,881.0,124.0,3.4,18.2,867.0,361.52,254.5
2018,7,3,14,45,872.5,122.0,3.4,18.15,832.5,305.12,204.96
2018,7,3,15,0,864.0,120.0,3.4,18.1,798.0,248.59,157.08
2018,7,3,15,15,852.0,118.0,3.4,18.1,758.0,184.35,108.27
2018,7,3,15,30,840.0,116.0,3.4,18.1,718.0,127.25,76.28
2018,7,3,15,45,825.0,113.0,3.45,17.9,673.0,88.73,70.68
2018,7,3,16,0,810.0,110.0,3.5,17.7,628.0,87.6,70.01
2018,7,3,16,15,789.5,107.0,3.5,17.55,580.0,86.22,69.09
2018,7,3,16,30,769.0,104.0,3.5,17.4,532.0,84.77,68.11
2018,7,3,16,45,743.0,100.0,3.5,17.25,482.0,76.07,60.86
2018,7,3,17,0,717.0,96.0,3.5,17.1,432.0,73.78,59.12
2018,7,3,17,15,681.0,91.5,3.5,16.85,380.5,70.9,56.86
2018,7,3,17,30,645.0,87.0,3.5,16.6,329.0,68.0,54.54
2018,7,3,17,45,595.0,81.0,3.55,16.4,278.5,63.79,50.97
2018,7,3,18,0,545.0,75.0,3.6,16.2,228.0,59.59,47.28
2018,7,3,18,15,474.5,67.0,3.6,15.9,181.0,53.61,41.89
2018,7,3,18,30,404.0,59.0,3.6,15.6,134.0,47.67,36.29
2018,7,3,18,45,304.0,47.5,3.55,15.3,94.5,35.96,25.44
2018,7,3,19,0,204.0,36.0,3.5,15.0,55.0,27.12,15.75
2018,7,3,19,15,114.0,21.5,3.45,14.85,31.0,16.23,0.0
2018,7,3,19,30,24.0,7.0,3.4,14.7,7.0,5.51,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.35,13.75,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.4,13.8,3.0,4.21,0.0
2018,7,4,5,15,4.0,5.0,2.4,13.95,5.0,5.05,0.0
2018,7,4,5,30,0.0,7.0,2.4,14.1,7.0,5.3,0.0
2018,7,4,5,45,0.0,11.0,2.45,14.25,11.0,8.34,1.32
2018,7,4,6,0,0.0,15.0,2.5,14.4,15.0,11.39,4.04
2018,7,4,6,15,0.0,18.5,2.5,14.55,18.5,14.06,6.41
2018,7,4,6,30,0.0,22.0,2.5,14.7,22.0,16.74,8.75
2018,7,4,6,45,0.0,28.5,2.45,14.85,28.5,21.72,13.01
2018,7,4,7,0,0.0,35.0,2.4,15.0,35.0,26.71,17.24
2018,7,4,7,15,0.0,58.5,2.45,15.15,58.5,44.82,32.56
2018,7,4,7,30,0.0,82.0,2.5,15.3,82.0,63.03,47.76
2018,7,4,7,45,3.0,119.5,2.5,15.5,121.0,96.55,75.61
2018,7,4,8,0,6.0,157.0,2.5,15.7,160.0,131.01,103.77
2018,7,4,8,15,14.5,194.0,2.55,15.9,203.0,170.05,135.4
2018,7,4,8,30,23.0,231.0,2.6,16.1,246.0,209.64,166.95
2018,7,4,8,45,27.0,249.5,2.65,16.3,268.0,245.33,194.8
2018,7,4,9,0,31.0,268.0,2.7,16.5,290.0,265.28,209.93
2018,7,4,9,15,24.5,269.5,2.7,16.7,287.5,259.3,204.32
2018,7,4,9,30,18.0,271.0,2.7,16.9,285.0,236.86,185.93
2018,7,4,9,45,37.5,314.0,2.75,17.1,345.0,309.61,242.79
2018,7,4,10,0,57.0,357.0,2.8,17.3,405.0,365.46,285.32
2018,7,4,10,15,145.0,390.0,2.8,17.45,518.0,491.57,381.79
2018,7,4,10,30,233.0,423.0,2.8,17.6,631.0,595.97,458.97
2018,7,4,10,45,462.0,331.0,2.85,17.75,756.5,740.13,566.73
2018,7,4,11,0,691.0,239.0,2.9,17.9,882.0,848.53,645.88
2018,7,4,11,15,813.5,174.0,2.9,18.0,942.5,868.11,659.65
2018,7,4,11,30,936.0,109.0,2.9,18.1,1003.0,878.63,666.14
2018,7,4,11,45,939.0,108.0,2.9,18.15,1010.5,852.79,647.86
2018,7,4,12,0,942.0,107.0,2.9,18.2,1018.0,823.56,627.54
2018,7,4,12,15,942.5,107.0,2.85,18.3,1018.5,790.04,603.49
2018,7,4,12,30,943.0,107.0,2.8,18.4,1019.0,753.57,575.78
2018,7,4,12,45,942.5,106.0,2.75,18.45,1011.5,712.89,544.66
2018,7,4,13,0,942.0,105.0,2.7,18.5,1004.0,669.64,511.02
2018,7,4,13,15,940.0,104.0,2.65,18.5,989.0,623.1,474.24
2018,7,4,13,30,938.0,103.0,2.6,18.5,974.0,574.42,434.86
2018,7,4,13,45,934.5,102.0,2.55,18.55,952.5,523.03,392.25
2018,7,4,14,0,931.0,101.0,2.5,18.6,931.0,470.01,347.17
2018,7,4,14,15,926.5,99.5,2.55,18.6,903.0,414.86,299.54
2018,7,4,14,30,922.0,98.0,2.6,18.6,875.0,358.61,250.07
2018,7,4,14,45,914.5,96.5,2.6,18.55,840.5,300.74,199.31
2018,7,4,15,0,907.0,95.0,2.6,18.5,806.0,242.57,150.04
2018,7,4,15,15,896.5,93.0,2.6,18.5,766.0,183.64,105.47
2018,7,4,15,30,886.0,91.0,2.6,18.5,726.0,125.27,72.97
2018,7,4,15,45,874.0,88.5,2.7,18.4,682.0,84.86,67.23
2018,7,4,16,0,862.0,86.0,2.8,18.3,638.0,82.98,65.89
2018,7,4,16,15,846.0,83.5,2.9,18.15,590.5,80.82,64.29
2018,7,4,16,30,830.0,81.0,3.0,18.0,543.0,70.69,55.82
2018,7,4,16,45,808.0,77.5,3.1,17.9,492.5,68.13,53.83
2018,7,4,17,0,786.0,74.0,3.2,17.8,442.0,65.47,51.74
2018,7,4,17,15,755.5,70.5,3.3,17.55,390.5,62.59,49.45
2018,7,4,17,30,725.0,67.0,3.4,17.3,339.0,59.68,47.09
2018,7,4,17,45,682.5,62.5,3.5,17.1,288.0,55.8,43.8
2018,7,4,18,0,640.0,58.0,3.6,16.9,237.0,47.93,36.88
2018,7,4,18,15,577.0,52.0,3.6,16.6,189.0,42.96,32.39
2018,7,4,18,30,514.0,46.0,3.6,16.3,141.0,38.05,27.78
2018,7,4,18,45,416.5,38.0,3.65,16.0,100.0,31.38,21.41
2018,7,4,19,0,319.0,30.0,3.7,15.7,59.0,24.84,13.85
2018,7,4,19,15,186.5,18.5,3.6,15.55,33.0,15.26,0.0
2018,7,4,19,30,54.0,7.0,3.5,15.4,7.0,5.51,0.0
2018,7,4,19,45,27.0,3.5,3.45,15.25,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.2,13.5,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.3,13.6,9.0,22.67,0.0
2018,7,5,5,15,207.5,19.5,1.35,13.85,36.5,90.08,0.0
2018,7,5,5,30,344.0,31.0,1.4,14.1,64.0,170.72,119.3
2018,7,5,5,45,398.5,38.0,1.5,14.3,97.5,220.47,170.44
2018,7,5,6,0,453.0,45.0,1.6,14.5,131.0,275.26,220.31
2018,7,5,6,15,269.5,59.5,1.55,14.75,115.0,216.73,176.73
2018,7,5,6,30,86.0,74.0,1.5,15.0,99.0,120.8,97.72
2018,7,5,6,45,53.5,102.0,1.5,15.25,118.5,122.76,99.3
2018,7,5,7,0,21.0,130.0,1.5,15.5,138.0,121.35,97.28
2018,7,5,7,15,45.0,160.0,1.4,15.75,180.5,177.11,143.43
2018,7,5,7,30,69.0,190.0,1.3,16.0,223.0,224.84,181.86
2018,7,5,7,45,83.5,214.5,1.25,16.25,258.5,260.8,209.91
2018,7,5,8,0,98.0,239.0,1.2,16.5,294.0,297.25,237.82
2018,7,5,8,15,99.5,260.0,1.05,16.8,320.0,319.72,253.73
2018,7,5,8,30,101.0,281.0,0.9,17.1,346.0,341.76,269.0
2018,7,5,8,45,77.5,290.0,0.8,17.35,342.0,329.51,257.55
2018,7,5,9,0,54.0,299.0,0.7,17.6,338.0,316.23,245.6
2018,7,5,9,15,47.0,309.0,0.7,17.9,344.5,317.83,245.8
2018,7,5,9,30,40.0,319.0,0.7,18.2,351.0,319.05,245.65
2018,7,5,9,45,32.0,313.0,0.7,18.5,339.0,303.85,233.28
2018,7,5,10,0,24.0,307.0,0.7,18.8,327.0,288.84,221.21
2018,7,5,10,15,21.5,306.0,0.8,19.05,324.5,267.19,204.66
2018,7,5,10,30,19.0,305.0,0.9,19.3,322.0,262.89,201.2
2018,7,5,10,45,26.0,336.5,1.0,19.6,360.5,310.34,236.74
2018,7,5,11,0,33.0,368.0,1.1,19.9,399.0,341.41,259.39
2018,7,5,11,15,43.5,396.5,1.3,20.05,438.0,371.62,281.84
2018,7,5,11,30,54.0,425.0,1.5,20.2,477.0,400.28,303.02
2018,7,5,11,45,108.5,440.0,1.7,20.4,545.0,462.73,349.7
2018,7,5,12,0,163.0,455.0,1.9,20.6,613.0,507.37,382.68
2018,7,5,12,15,192.0,465.5,2.15,20.65,651.5,524.57,395.62
2018,7,5,12,30,221.0,476.0,2.4,20.7,690.0,538.35,406.06
2018,7,5,12,45,423.5,373.5,2.65,20.8,779.0,584.93,442.69
2018,7,5,13,0,626.0,271.0,2.9,20.9,868.0,606.2,459.38
2018,7,5,13,15,773.5,189.5,3.05,20.85,915.5,594.3,450.11
2018,7,5,13,30,921.0,108.0,3.2,20.8,963.0,570.14,430.09
2018,7,5,13,45,925.5,101.5,3.35,20.8,943.5,519.51,388.54
2018,7,5,14,0,930.0,95.0,3.5,20.8,924.0,466.52,343.84
2018,7,5,14,15,924.5,93.5,3.6,20.7,895.5,411.1,296.07
2018,7,5,14,30,919.0,92.0,3.7,20.6,867.0,354.71,246.56
2018,7,5,14,45,912.0,90.0,3.75,20.55,832.5,296.85,195.78
2018,7,5,15,0,905.0,88.0,3.8,20.5,798.0,238.67,146.44
2018,7,5,15,15,894.5,86.5,3.8,20.5,758.0,180.25,102.19
2018,7,5,15,30,884.0,85.0,3.8,20.5,718.0,122.37,69.86
2018,7,5,15,45,860.0,86.5,3.75,20.3,670.5,83.27,65.41
2018,7,5,16,0,836.0,88.0,3.7,20.1,623.0,83.47,65.85
2018,7,5,16,15,825.5,82.5,3.65,19.9,576.5,79.68,62.88
2018,7,5,16,30,815.0,77.0,3.6,19.7,530.0,75.61,59.66
2018,7,5,16,45,787.5,75.0,3.55,19.5,479.0,65.96,51.61
2018,7,5,17,0,760.0,73.0,3.5,19.3,428.0,64.25,50.36
2018,7,5,17,15,691.0,75.5,3.5,19.0,369.5,65.13,51.36
2018,7,5,17,30,622.0,78.0,3.5,18.7,311.0,61.27,48.2
2018,7,5,17,45,520.0,78.0,3.5,18.4,253.0,60.55,47.72
2018,7,5,18,0,418.0,78.0,3.5,18.1,195.0,58.09,45.6
2018,7,5,18,15,360.0,67.0,3.5,17.8,153.5,50.09,38.46
2018,7,5,18,30,302.0,56.0,3.5,17.5,112.0,42.01,31.07
2018,7,5,18,45,236.0,43.5,3.5,17.2,79.0,32.75,22.45
2018,7,5,19,0,170.0,31.0,3.5,16.9,46.0,23.41,12.6
2018,7,5,19,15,101.0,18.0,3.55,16.75,25.5,13.65,0.0
2018,7,5,19,30,32.0,5.0,3.6,16.6,5.0,3.93,0.0
2018,7,5,19,45,16.0,2.5,3.6,16.45,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,3.15,15.85,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,3.3,15.9,4.0,6.14,0.0
2018,7,6,5,15,6.5,8.5,3.4,16.05,8.5,8.52,0.0
2018,7,6,5,30,0.0,13.0,3.5,16.2,13.0,9.87,1.91
2018,7,6,5,45,0.0,19.0,3.6,16.3,19.0,14.45,6.32
2018,7,6,6,0,0.0,25.0,3.7,16.4,25.0,19.03,10.41
2018,7,6,6,15,4.5,49.0,3.7,16.5,50.5,39.77,28.16
2018,7,6,6,30,9.0,73.0,3.7,16.6,76.0,62.8,47.85
2018,7,6,6,45,4.5,62.5,3.7,16.75,64.0,50.6,37.46
2018,7,6,7,0,0.0,52.0,3.7,16.9,52.0,39.79,28.14
2018,7,6,7,15,0.0,63.5,3.65,17.05,63.5,48.68,35.53
2018,7,6,7,30,0.0,75.0,3.6,17.2,75.0,57.6,42.85
2018,7,6,7,45,8.0,124.5,3.5,17.4,129.0,104.72,82.02
2018,7,6,8,0,16.0,174.0,3.4,17.6,183.0,154.23,122.38
2018,7,6,8,15,12.0,170.0,3.35,17.85,177.0,146.73,115.59
2018,7,6,8,30,8.0,166.0,3.3,18.1,171.0,139.41,109.09
2018,7,6,8,45,5.5,149.5,3.2,18.35,153.0,122.93,95.29
2018,7,6,9,0,3.0,133.0,3.1,18.6,135.0,106.91,81.94
2018,7,6,9,15,6.0,160.0,3.15,18.95,164.5,131.83,101.81
2018,7,6,9,30,9.0,187.0,3.2,19.3,194.0,156.88,121.5
2018,7,6,9,45,192.5,248.5,3.25,19.7,411.0,424.24,334.02
2018,7,6,10,0,376.0,310.0,3.3,20.1,628.0,667.58,514.2
2018,7,6,10,15,508.0,277.5,3.45,20.4,722.5,751.82,574.98
2018,7,6,10,30,640.0,245.0,3.6,20.7,817.0,837.87,636.45
2018,7,6,10,45,697.5,214.0,3.75,21.05,851.0,848.93,644.06
2018,7,6,11,0,755.0,183.0,3.9,21.4,885.0,846.78,642.57
2018,7,6,11,15,791.5,167.0,4.1,21.55,913.0,845.27,641.64
2018,7,6,11,30,828.0,151.0,4.3,21.7,941.0,825.46,627.94
2018,7,6,11,45,866.0,129.0,4.5,21.9,961.0,813.45,619.91
2018,7,6,12,0,904.0,107.0,4.7,22.1,981.0,796.43,608.49
2018,7,6,12,15,908.0,105.0,4.95,22.15,982.5,765.21,587.23
2018,7,6,12,30,912.0,103.0,5.2,22.2,984.0,730.97,562.05
2018,7,6,12,45,915.5,99.5,5.4,22.25,978.0,692.33,532.74
2018,7,6,13,0,919.0,96.0,5.6,22.3,972.0,650.93,500.51
2018,7,6,13,15,917.0,95.5,5.75,22.25,958.0,605.91,464.62
2018,7,6,13,30,915.0,95.0,5.9,22.2,944.0,558.78,426.04
2018,7,6,13,45,912.0,93.5,6.05,22.2,923.0,508.52,383.82
2018,7,6,14,0,909.0,92.0,6.2,22.2,902.0,456.61,339.1
2018,7,6,14,15,903.5,90.5,6.3,22.05,874.0,402.36,291.56
2018,7,6,14,30,898.0,89.0,6.4,21.9,846.0,347.16,242.45
2018,7,6,14,45,890.0,88.5,6.5,21.8,812.5,291.27,192.84
2018,7,6,15,0,882.0,88.0,6.6,21.7,779.0,235.15,144.84
2018,7,6,15,15,802.5,116.5,6.6,21.7,721.0,179.5,105.21
2018,7,6,15,30,723.0,145.0,6.6,21.7,663.0,131.61,81.05
2018,7,6,15,45,556.0,190.0,6.65,21.3,573.5,118.74,95.09
2018,7,6,16,0,389.0,235.0,6.7,20.9,484.0,141.96,115.07
2018,7,6,16,15,513.0,180.5,6.65,20.65,482.0,117.28,94.65
2018,7,6,16,30,637.0,126.0,6.6,20.4,480.0,88.98,70.94
2018,7,6,16,45,671.5,104.0,6.55,20.1,446.0,77.1,61.08
2018,7,6,17,0,706.0,82.0,6.5,19.8,412.0,69.61,54.9
2018,7,6,17,15,639.5,84.0,6.4,19.55,356.0,65.04,51.17
2018,7,6,17,30,573.0,86.0,6.3,19.3,300.0,66.16,52.35
2018,7,6,17,45,497.5,81.5,6.2,19.0,247.5,62.82,49.59
2018,7,6,18,0,422.0,77.0,6.1,18.7,195.0,57.47,44.94
2018,7,6,18,15,418.0,63.5,5.9,18.45,160.5,50.32,38.55
2018,7,6,18,30,414.0,50.0,5.7,18.2,126.0,40.47,29.62
2018,7,6,18,45,331.5,39.5,5.5,17.9,88.5,32.13,21.83
2018,7,6,19,0,249.0,29.0,5.3,17.6,51.0,23.74,12.72
2018,7,6,19,15,146.0,17.5,5.2,17.45,28.5,13.37,0.0
2018,7,6,19,30,43.0,6.0,5.1,17.3,6.0,4.72,0.0
2018,7,6,19,45,21.5,3.0,5.0,17.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.0,5.05,15.0,4.0,0.0,0.0
2018,7,7,5,0,72.0,8.0,5.2,15.1,8.0,22.88,0.0
2018,7,7,5,15,71.0,13.0,5.25,15.3,16.5,41.25,0.0
2018,7,7,5,30,70.0,18.0,5.3,15.5,25.0,47.99,29.78
2018,7,7,5,45,151.5,30.5,5.35,15.7,56.0,107.81,81.91
2018,7,7,6,0,233.0,43.0,5.4,15.9,87.0,167.38,133.95
2018,7,7,6,15,139.0,57.0,5.5,16.2,85.5,135.79,109.78
2018,7,7,6,30,45.0,71.0,5.6,16.5,84.0,85.97,67.89
2018,7,7,6,45,25.5,95.0,5.7,16.8,102.5,98.92,78.6
2018,7,7,7,0,6.0,119.0,5.8,17.1,121.0,101.33,80.0
2018,7,7,7,15,16.5,145.5,5.8,17.35,153.0,131.84,105.38
2018,7,7,7,30,27.0,172.0,5.8,17.6,185.0,175.69,141.39
2018,7,7,7,45,25.5,187.0,5.8,17.85,200.0,174.8,140.0
2018,7,7,8,0,24.0,202.0,5.8,18.1,215.0,186.4,148.81
2018,7,7,8,15,34.0,225.0,5.85,18.3,245.5,230.47,184.13
2018,7,7,8,30,44.0,248.0,5.9,18.5,276.0,260.45,207.71
2018,7,7,8,45,50.0,272.0,5.9,18.7,306.0,288.05,229.01
2018,7,7,9,0,56.0,296.0,5.9,18.9,336.0,315.44,249.94
2018,7,7,9,15,62.5,312.0,5.95,19.05,359.0,335.06,264.75
2018,7,7,9,30,69.0,328.0,6.0,19.2,382.0,354.39,279.28
2018,7,7,9,45,76.5,351.0,6.05,19.35,413.5,380.97,299.32
2018,7,7,10,0,84.0,374.0,6.1,19.5,445.0,406.88,318.7
2018,7,7,10,15,161.0,398.5,6.15,19.6,540.0,515.22,402.68
2018,7,7,10,30,238.0,423.0,6.2,19.7,635.0,619.41,481.42
2018,7,7,10,45,252.5,433.0,6.2,19.85,663.0,633.02,490.54
2018,7,7,11,0,267.0,443.0,6.2,20.0,691.0,644.5,498.34
2018,7,7,11,15,362.5,405.0,6.2,20.05,747.5,680.69,526.96
2018,7,7,11,30,458.0,367.0,6.2,20.1,804.0,724.35,560.25
2018,7,7,11,45,512.5,348.5,6.25,20.2,841.0,733.2,566.92
2018,7,7,12,0,567.0,330.0,6.3,20.3,878.0,737.15,569.91
2018,7,7,12,15,668.5,267.5,6.35,20.35,913.5,734.54,569.24
2018,7,7,12,30,770.0,205.0,6.4,20.4,949.0,719.13,558.69
2018,7,7,12,45,710.0,241.5,6.5,20.45,923.0,676.54,524.52
2018,7,7,13,0,650.0,278.0,6.6,20.5,897.0,628.16,486.0
2018,7,7,13,15,779.0,196.0,6.75,20.45,926.5,604.25,467.49
2018,7,7,13,30,908.0,114.0,6.9,20.4,956.0,569.76,438.96
2018,7,7,13,45,854.5,142.5,7.05,20.35,920.0,515.28,393.22
2018,7,7,14,0,801.0,171.0,7.2,20.3,884.0,465.21,350.29
2018,7,7,14,15,841.0,141.5,7.3,20.15,869.0,412.19,303.25
2018,7,7,14,30,881.0,112.0,7.4,20.0,854.0,358.0,253.74
2018,7,7,14,45,885.5,103.0,7.5,19.85,822.5,300.52,202.14
2018,7,7,15,0,890.0,94.0,7.6,19.7,791.0,241.49,150.89
2018,7,7,15,15,865.5,97.0,7.6,19.7,746.5,184.64,107.57
2018,7,7,15,30,841.0,100.0,7.6,19.7,702.0,129.84,76.84
2018,7,7,15,45,829.0,97.0,7.7,19.35,659.0,88.51,70.2
2018,7,7,16,0,817.0,94.0,7.8,19.0,616.0,77.7,61.27
2018,7,7,16,15,816.5,86.0,7.8,18.75,573.5,73.22,57.68
2018,7,7,16,30,816.0,78.0,7.8,18.5,531.0,76.27,60.56
2018,7,7,16,45,795.0,74.5,7.8,18.25,481.5,65.79,51.74
2018,7,7,17,0,774.0,71.0,7.8,18.0,432.0,63.11,49.65
2018,7,7,17,15,744.5,67.5,7.75,17.7,381.5,60.19,47.32
2018,7,7,17,30,715.0,64.0,7.7,17.4,331.0,57.24,44.93
2018,7,7,17,45,674.0,60.0,7.6,17.1,281.5,53.73,41.96
2018,7,7,18,0,633.0,56.0,7.5,16.8,232.0,50.23,38.9
2018,7,7,18,15,573.0,50.0,7.35,16.55,185.0,41.4,30.99
2018,7,7,18,30,513.0,44.0,7.2,16.3,138.0,36.47,26.35
2018,7,7,18,45,418.0,36.5,7.05,16.05,98.0,30.18,20.32
2018,7,7,19,0,323.0,29.0,6.9,15.8,58.0,24.03,12.98
2018,7,7,19,15,186.0,17.5,6.8,15.65,32.0,14.42,0.0
2018,7,7,19,30,49.0,6.0,6.7,15.5,6.0,4.72,0.0
2018,7,7,19,45,24.5,3.0,6.55,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,8,4,45,19.5,3.0,4.85,13.95,3.0,0.0,0.0
2018,7,8,5,0,39.0,6.0,4.9,14.1,6.0,13.71,0.0
2018,7,8,5,15,139.0,18.0,5.0,14.3,29.0,67.17,0.0
2018,7,8,5,30,239.0,30.0,5.1,14.5,52.0,133.82,91.21
2018,7,8,5,45,376.0,37.5,5.2,14.75,96.0,211.14,163.83
2018,7,8,6,0,513.0,45.0,5.3,15.0,140.0,302.65,244.08
2018,7,8,6,15,366.0,70.5,5.3,15.25,149.0,278.75,229.27
2018,7,8,6,30,219.0,96.0,5.3,15.5,158.0,230.64,190.93
2018,7,8,6,45,377.0,96.5,5.3,15.75,228.0,349.44,291.48
2018,7,8,7,0,535.0,97.0,5.3,16.0,298.0,476.56,396.18
2018,7,8,7,15,652.0,85.0,5.3,16.25,366.0,566.49,468.67
2018,7,8,7,30,769.0,73.0,5.3,16.5,434.0,659.84,541.51
2018,7,8,7,45,658.0,114.0,5.3,16.75,447.0,651.7,531.93
2018,7,8,8,0,547.0,155.0,5.3,17.0,460.0,618.44,502.79
2018,7,8,8,15,426.5,209.5,5.3,17.2,460.0,591.18,477.42
2018,7,8,8,30,306.0,264.0,5.3,17.4,460.0,535.43,430.2
2018,7,8,8,45,414.0,245.0,5.35,17.65,530.0,633.57,506.36
2018,7,8,9,0,522.0,226.0,5.4,17.9,600.0,715.66,568.58
2018,7,8,9,15,573.5,219.5,5.45,18.05,652.0,768.07,606.61
2018,7,8,9,30,625.0,213.0,5.5,18.2,704.0,812.01,638.28
2018,7,8,9,45,765.5,155.0,5.5,18.4,782.5,875.75,684.05
2018,7,8,10,0,906.0,97.0,5.5,18.6,861.0,931.94,722.35
2018,7,8,10,15,913.5,97.5,5.55,18.7,890.0,934.37,722.78
2018,7,8,10,30,921.0,98.0,5.6,18.8,919.0,932.94,720.92
2018,7,8,10,45,926.5,98.0,5.6,18.95,941.0,925.35,714.38
2018,7,8,11,0,932.0,98.0,5.6,19.1,963.0,913.9,705.26
2018,7,8,11,15,935.5,98.5,5.6,19.15,978.5,897.34,692.92
2018,7,8,11,30,939.0,99.0,5.6,19.2,994.0,877.04,678.01
2018,7,8,11,45,941.5,98.5,5.65,19.25,1001.5,851.44,659.63
2018,7,8,12,0,944.0,98.0,5.7,19.3,1009.0,822.43,638.8
2018,7,8,12,15,943.0,98.5,5.8,19.35,1008.5,788.36,614.45
2018,7,8,12,30,942.0,99.0,5.9,19.4,1008.0,751.39,586.11
2018,7,8,12,45,939.5,100.0,5.95,19.5,1000.5,711.07,554.24
2018,7,8,13,0,937.0,101.0,6.0,19.6,993.0,668.26,519.83
2018,7,8,13,15,934.5,100.0,6.1,19.6,978.0,621.66,482.07
2018,7,8,13,30,932.0,99.0,6.2,19.6,963.0,572.96,441.66
2018,7,8,13,45,928.0,97.5,6.3,19.6,941.0,521.25,397.78
2018,7,8,14,0,924.0,96.0,6.4,19.6,919.0,467.97,351.44
2018,7,8,14,15,917.5,95.5,6.45,19.55,890.5,413.09,302.74
2018,7,8,14,30,911.0,95.0,6.5,19.5,862.0,357.31,252.53
2018,7,8,14,45,903.0,93.5,6.55,19.4,827.5,299.83,201.12
2018,7,8,15,0,895.0,92.0,6.6,19.3,793.0,242.13,151.28
2018,7,8,15,15,884.5,90.0,6.6,19.3,753.0,183.79,106.08
2018,7,8,15,30,874.0,88.0,6.6,19.3,713.0,126.0,72.58
2018,7,8,15,45,861.0,86.0,6.65,19.0,669.5,83.0,65.59
2018,7,8,16,0,848.0,84.0,6.7,18.7,626.0,81.37,64.48
2018,7,8,16,15,831.0,81.5,6.7,18.5,578.5,79.19,62.86
2018,7,8,16,30,814.0,79.0,6.7,18.3,531.0,68.99,54.32
2018,7,8,16,45,792.0,76.0,6.7,18.1,481.5,66.75,52.61
2018,7,8,17,0,770.0,73.0,6.7,17.9,432.0,64.45,50.84
2018,7,8,17,15,740.0,69.5,6.65,17.6,381.5,61.58,48.56
2018,7,8,17,30,710.0,66.0,6.6,17.3,331.0,58.69,46.22
2018,7,8,17,45,668.0,61.5,6.6,16.95,281.0,54.82,42.95
2018,7,8,18,0,626.0,57.0,6.6,16.6,231.0,47.04,36.11
2018,7,8,18,15,565.5,51.0,6.45,16.35,184.0,42.1,31.63
2018,7,8,18,30,505.0,45.0,6.3,16.1,137.0,37.21,27.02
2018,7,8,18,45,410.0,37.0,6.2,15.8,97.0,30.55,20.65
2018,7,8,19,0,315.0,29.0,6.1,15.5,57.0,24.01,12.9
2018,7,8,19,15,181.0,17.5,6.0,15.4,31.5,13.77,0.0
2018,7,8,19,30,47.0,6.0,5.9,15.3,6.0,4.72,0.0
2018,7,8,19,45,23.5,3.0,5.75,15.15,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,9,4,45,16.0,2.5,4.65,13.95,2.5,0.0,0.0
2018,7,9,5,0,32.0,5.0,4.7,14.1,5.0,11.31,0.0
2018,7,9,5,15,151.5,16.5,4.8,14.3,28.5,70.12,0.0
2018,7,9,5,30,271.0,28.0,4.9,14.5,52.0,143.15,96.57
2018,7,9,5,45,391.5,36.0,4.95,14.75,95.0,215.85,167.21
2018,7,9,6,0,512.0,44.0,5.0,15.0,138.0,301.24,242.65
2018,7,9,6,15,304.5,66.5,5.0,15.25,127.0,243.38,199.87
2018,7,9,6,30,97.0,89.0,5.0,15.5,116.0,144.09,117.57
2018,7,9,6,45,81.0,116.0,5.0,15.8,141.5,166.61,136.56
2018,7,9,7,0,65.0,143.0,5.0,16.1,167.0,174.22,142.41
2018,7,9,7,15,197.0,155.0,4.9,16.4,244.0,305.48,252.52
2018,7,9,7,30,329.0,167.0,4.8,16.7,321.0,420.14,346.12
2018,7,9,7,45,566.5,124.0,4.7,16.95,424.5,593.4,484.52
2018,7,9,8,0,804.0,81.0,4.6,17.2,528.0,747.85,600.53
2018,7,9,8,15,827.5,81.0,4.5,17.5,577.0,780.72,620.93
2018,7,9,8,30,851.0,81.0,4.4,17.8,626.0,819.64,646.07
2018,7,9,8,45,864.0,83.0,4.3,18.1,669.5,849.47,664.25
2018,7,9,9,0,877.0,85.0,4.2,18.4,713.0,876.34,680.39
2018,7,9,9,15,888.0,86.0,4.15,18.7,752.5,897.15,692.38
2018,7,9,9,30,899.0,87.0,4.1,19.0,792.0,914.56,702.01
2018,7,9,9,45,907.5,88.0,4.05,19.25,826.5,926.13,707.74
2018,7,9,10,0,916.0,89.0,4.0,19.5,861.0,933.97,711.02
2018,7,9,10,15,921.5,90.0,4.0,19.7,889.0,935.25,710.32
2018,7,9,10,30,927.0,91.0,4.0,19.9,917.0,932.66,707.13
2018,7,9,10,45,930.0,93.0,4.05,20.15,938.5,924.87,700.67
2018,7,9,11,0,933.0,95.0,4.1,20.4,960.0,913.18,691.67
2018,7,9,11,15,935.5,96.0,4.2,20.55,975.0,896.29,679.71
2018,7,9,11,30,938.0,97.0,4.3,20.7,990.0,875.68,665.24
2018,7,9,11,45,939.0,97.5,4.4,20.9,997.5,849.82,647.02
2018,7,9,12,0,940.0,98.0,4.5,21.1,1005.0,820.58,626.66
2018,7,9,12,15,940.0,98.0,4.65,21.1,1005.0,786.99,603.86
2018,7,9,12,30,940.0,98.0,4.8,21.1,1005.0,750.45,577.08
2018,7,9,12,45,938.5,98.0,5.0,21.15,997.5,710.11,546.71
2018,7,9,13,0,937.0,98.0,5.2,21.2,990.0,667.23,513.56
2018,7,9,13,15,935.0,97.0,5.4,21.2,975.5,620.94,476.95
2018,7,9,13,30,933.0,96.0,5.6,21.2,961.0,572.49,437.52
2018,7,9,13,45,929.0,95.5,5.8,21.15,939.5,521.45,394.92
2018,7,9,14,0,925.0,95.0,6.0,21.1,918.0,468.81,349.72
2018,7,9,14,15,919.5,93.5,6.1,21.0,889.5,413.53,301.21
2018,7,9,14,30,914.0,92.0,6.2,20.9,861.0,357.27,251.04
2018,7,9,14,45,906.0,91.0,6.35,20.85,827.0,299.95,200.03
2018,7,9,15,0,898.0,90.0,6.5,20.8,793.0,242.38,150.51
2018,7,9,15,15,888.0,88.0,6.5,20.8,753.5,183.9,105.32
2018,7,9,15,30,878.0,86.0,6.5,20.8,714.0,125.92,71.65
2018,7,9,15,45,866.0,83.5,6.7,20.5,670.0,81.66,64.06
2018,7,9,16,0,854.0,81.0,6.9,20.2,626.0,79.7,62.67
2018,7,9,16,15,838.5,78.5,6.9,20.0,579.5,77.49,61.04
2018,7,9,16,30,823.0,76.0,6.9,19.8,533.0,75.14,59.27
2018,7,9,16,45,802.5,73.0,6.9,19.6,483.5,64.93,50.72
2018,7,9,17,0,782.0,70.0,6.9,19.4,434.0,62.56,48.89
2018,7,9,17,15,753.0,66.0,6.8,19.1,383.0,59.25,46.23
2018,7,9,17,30,724.0,62.0,6.7,18.8,332.0,55.88,43.47
2018,7,9,17,45,683.0,58.0,6.6,18.45,282.0,52.29,40.46
2018,7,9,18,0,642.0,54.0,6.5,18.1,232.0,48.72,37.36
2018,7,9,18,15,580.5,48.5,6.35,17.8,184.5,40.34,29.89
2018,7,9,18,30,519.0,43.0,6.2,17.5,137.0,35.74,25.57
2018,7,9,18,45,423.0,35.5,6.0,17.2,96.5,29.41,19.53
2018,7,9,19,0,327.0,28.0,5.8,16.9,56.0,23.22,12.09
2018,7,9,19,15,188.5,17.0,5.65,16.75,31.0,13.38,0.0
2018,7,9,19,30,50.0,6.0,5.5,16.6,6.0,4.72,0.0
2018,7,9,19,45,25.0,3.0,5.35,16.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.55,14.3,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.7,14.4,6.0,18.32,0.0
2018,7,10,5,15,209.5,16.5,4.85,14.6,32.5,72.61,0.0
2018,7,10,5,30,360.0,27.0,5.0,14.8,59.0,172.85,115.38
2018,7,10,5,45,454.5,34.0,5.15,15.0,100.0,238.91,184.71
2018,7,10,6,0,549.0,41.0,5.3,15.2,141.0,311.91,251.02
2018,7,10,6,15,608.5,46.0,5.35,15.55,189.0,377.23,309.73
2018,7,10,6,30,668.0,51.0,5.4,15.9,237.0,446.84,370.11
2018,7,10,6,45,708.0,55.0,5.45,16.2,287.5,507.41,421.3
2018,7,10,7,0,748.0,59.0,5.5,16.5,338.0,569.51,471.92
2018,7,10,7,15,776.5,62.5,5.45,16.85,389.5,624.19,514.69
2018,7,10,7,30,805.0,66.0,5.4,17.2,441.0,671.98,549.64
2018,7,10,7,45,825.5,69.0,5.4,17.5,491.5,718.51,582.7
2018,7,10,8,0,846.0,72.0,5.4,17.8,542.0,763.49,613.95
2018,7,10,8,15,862.0,74.0,5.35,18.05,589.5,801.74,639.57
2018,7,10,8,30,878.0,76.0,5.3,18.3,637.0,837.57,663.06
2018,7,10,8,45,890.0,78.5,5.25,18.55,681.5,867.8,682.21
2018,7,10,9,0,902.0,81.0,5.2,18.8,726.0,894.91,698.97
2018,7,10,9,15,909.5,84.0,5.25,19.05,765.5,915.2,711.4
2018,7,10,9,30,917.0,87.0,5.3,19.3,805.0,931.85,721.33
2018,7,10,9,45,922.0,90.0,5.35,19.5,839.0,942.45,727.21
2018,7,10,10,0,927.0,93.0,5.4,19.7,873.0,949.16,730.48
2018,7,10,10,15,933.0,93.5,5.5,19.9,901.5,950.32,730.32
2018,7,10,10,30,939.0,94.0,5.6,20.1,930.0,947.57,727.55
2018,7,10,10,45,943.5,95.0,5.7,20.3,952.5,940.0,721.53
2018,7,10,11,0,948.0,96.0,5.8,20.5,975.0,928.48,712.83
2018,7,10,11,15,950.5,96.5,5.95,20.55,989.5,910.86,700.59
2018,7,10,11,30,953.0,97.0,6.1,20.6,1004.0,889.47,685.69
2018,7,10,11,45,954.0,97.5,6.25,20.7,1011.5,863.23,667.15
2018,7,10,12,0,955.0,98.0,6.4,20.8,1019.0,833.55,646.07
2018,7,10,12,15,954.5,98.0,6.6,20.75,1018.5,799.08,621.95
2018,7,10,12,30,954.0,98.0,6.8,20.7,1018.0,761.65,593.86
2018,7,10,12,45,952.0,98.5,6.95,20.65,1010.5,720.79,562.07
2018,7,10,13,0,950.0,99.0,7.1,20.6,1003.0,677.37,527.56
2018,7,10,13,15,947.5,98.0,7.25,20.5,988.0,630.16,489.38
2018,7,10,13,30,945.0,97.0,7.4,20.4,973.0,580.8,448.46
2018,7,10,13,45,941.5,96.0,7.55,20.25,951.0,528.98,404.52
2018,7,10,14,0,938.0,95.0,7.7,20.1,929.0,475.5,357.98
2018,7,10,14,15,932.5,93.5,7.75,19.9,900.5,419.47,308.26
2018,7,10,14,30,927.0,92.0,7.8,19.7,872.0,362.42,256.87
2018,7,10,14,45,919.5,90.5,7.85,19.55,837.5,304.09,204.45
2018,7,10,15,0,912.0,89.0,7.9,19.4,803.0,245.46,153.51
2018,7,10,15,15,901.5,88.0,7.9,19.4,763.0,186.65,107.6
2018,7,10,15,30,891.0,87.0,7.9,19.4,723.0,128.35,73.39
2018,7,10,15,45,878.0,84.5,7.95,18.95,678.5,82.6,65.28
2018,7,10,16,0,865.0,82.0,8.0,18.5,634.0,80.61,63.9
2018,7,10,16,15,848.5,79.5,7.95,18.25,586.0,78.37,62.23
2018,7,10,16,30,832.0,77.0,7.9,18.0,538.0,75.99,60.45
2018,7,10,16,45,810.0,74.0,7.9,17.7,488.0,65.78,51.86
2018,7,10,17,0,788.0,71.0,7.9,17.4,438.0,63.39,50.02
2018,7,10,17,15,759.5,67.5,7.8,17.15,387.0,60.47,47.68
2018,7,10,17,30,731.0,64.0,7.7,16.9,336.0,57.5,45.25
2018,7,10,17,45,691.0,59.0,7.6,16.6,285.0,53.18,41.56
2018,7,10,18,0,651.0,54.0,7.5,16.3,234.0,48.83,37.74
2018,7,10,18,15,590.5,48.5,7.3,16.05,186.5,40.44,30.19
2018,7,10,18,30,530.0,43.0,7.1,15.8,139.0,35.83,25.83
2018,7,10,18,45,434.0,35.5,6.9,15.55,98.0,29.48,19.72
2018,7,10,19,0,338.0,28.0,6.7,15.3,57.0,23.27,12.1
2018,7,10,19,15,194.5,17.0,6.45,15.2,31.5,13.38,0.0
2018,7,10,19,30,51.0,6.0,6.2,15.1,6.0,4.72,0.0
2018,7,10,19,45,25.5,3.0,6.0,15.05,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.79,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,4.86,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,8.35,0.45
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,49.42,34.73
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,99.73,78.07
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,73.34,57.14
2018,7,11,6,30,22.0,35.0,2.4,15.7,41.0,39.78,28.65
2018,7,11,6,45,11.0,55.5,2.25,15.9,58.5,52.06,39.0
2018,7,11,7,0,0.0,76.0,2.1,16.1,76.0,58.72,44.3
2018,7,11,7,15,0.5,107.0,2.0,16.4,107.0,85.48,66.57
2018,7,11,7,30,1.0,138.0,1.9,16.7,138.0,112.69,88.81
2018,7,11,7,45,4.5,157.5,1.85,16.95,159.5,131.77,104.13
2018,7,11,8,0,8.0,177.0,1.8,17.2,181.0,151.03,119.4
2018,7,11,8,15,14.0,200.0,1.75,17.5,208.5,175.68,138.87
2018,7,11,8,30,20.0,223.0,1.7,17.8,236.0,200.53,158.21
2018,7,11,8,45,32.0,255.5,1.65,18.05,277.5,256.83,202.11
2018,7,11,9,0,44.0,288.0,1.6,18.3,319.0,297.84,233.17
2018,7,11,9,15,46.5,309.0,1.65,18.55,343.5,318.77,248.32
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,339.29,263.13
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,362.07,279.53
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,384.29,295.35
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,405.73,310.75
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,426.38,325.46
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,500.32,381.21
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,568.65,431.3
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,562.31,425.04
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,542.13,409.65
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,513.82,388.04
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,486.15,366.89
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,462.15,349.5
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,447.95,339.07
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,453.22,343.11
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,450.37,341.02
