Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,442.48,335.3
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,432.44,327.69
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,425.39,321.77
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,407.43,305.96
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,395.25,289.81
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,363.44,254.12
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,306.0,203.85
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,248.36,154.9
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,189.8,109.9
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,131.84,76.02
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,84.16,66.32
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,98.4,78.76
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,99.21,79.75
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,97.85,78.93
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,96.95,78.51
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,95.97,78.02
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,89.33,72.61
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,82.46,66.92
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,72.2,58.13
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,61.34,48.63
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,50.42,38.89
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,40.68,30.01
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,32.66,22.39
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,24.65,12.98
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,13.38,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.15,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.36,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,12.68,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,26.11,12.82
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,53.12,37.7
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,82.26,63.32
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,95.64,75.58
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,97.63,77.71
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,132.81,107.5
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,168.88,137.45
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,248.19,202.76
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,318.46,259.16
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,360.79,291.67
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,403.41,323.88
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,370.89,296.32
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,335.25,266.53
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,261.86,207.38
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,205.63,161.07
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,264.3,206.98
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,323.1,251.75
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,381.18,295.57
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,438.55,337.94
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,488.83,374.41
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,518.14,395.36
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,555.01,422.11
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,589.63,446.85
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,587.49,444.8
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,583.9,441.98
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,611.02,461.91
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,622.23,470.28
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,618.67,467.83
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,611.78,462.84
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,580.67,439.86
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,548.99,416.27
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,510.42,386.92
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,473.81,358.9
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,425.39,322.27
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,385.7,292.1
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,346.8,262.62
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,311.73,236.22
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,291.14,215.2
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,255.57,181.01
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,216.45,150.75
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,176.93,125.15
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,151.17,122.84
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,160.91,131.48
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,158.07,129.54
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,148.91,122.31
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,135.84,111.71
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,117.66,96.63
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,104.22,85.49
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,87.81,71.58
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,79.47,64.49
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,68.83,55.19
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,56.7,44.37
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,44.26,33.08
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,33.1,22.72
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,21.8,10.65
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,12.98,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.57,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,4.54,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,5.3,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,9.1,1.83
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,12.91,5.22
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,18.64,10.2
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,24.39,15.16
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,30.16,20.06
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,35.93,24.9
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,110.23,87.78
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,188.68,152.31
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,208.16,167.09
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,226.99,181.29
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,257.67,204.81
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,288.06,227.68
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,326.63,257.15
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,365.27,286.23
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,386.15,300.98
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,406.42,315.25
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,423.97,327.38
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,440.84,338.95
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,490.28,374.68
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,518.71,394.65
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,516.24,391.57
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,512.85,388.07
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,518.83,391.91
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,523.37,394.66
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,526.63,396.71
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,528.15,397.49
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,501.99,378.19
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,476.23,359.27
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,438.72,331.94
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,402.61,305.39
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,381.13,289.41
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,363.72,276.35
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,363.94,276.38
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,358.75,271.31
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,364.91,269.27
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,351.67,246.99
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,297.78,199.92
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,243.79,154.13
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,188.88,111.86
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,126.19,72.9
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,81.83,64.19
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,80.87,63.66
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,79.08,62.37
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,77.17,60.99
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,74.69,59.12
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,66.58,52.37
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,63.59,50.01
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,60.56,47.55
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,58.62,46.0
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,57.05,44.64
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,47.9,36.47
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,40.7,29.82
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,31.48,21.2
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,22.4,10.83
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,12.98,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.36,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,25.03,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,72.17,42.41
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,113.04,85.12
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,158.9,126.15
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,162.28,131.48
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,147.23,120.11
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,138.27,112.27
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,111.49,88.7
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,158.68,127.83
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,197.49,159.29
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,256.89,207.61
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,335.94,270.15
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,439.4,351.08
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,529.08,419.3
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,702.77,550.64
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,846.33,651.18
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,853.43,653.73
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,855.46,654.09
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,822.42,628.72
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,768.46,586.8
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,810.97,618.45
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,846.0,643.95
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,794.74,604.25
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,745.22,565.95
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,748.03,568.91
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,747.25,568.93
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,772.75,589.66
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,790.29,604.07
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,758.24,581.41
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,719.22,553.54
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,689.76,531.27
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,655.67,504.82
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,612.14,470.32
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,565.99,432.85
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,516.15,391.33
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,464.78,347.47
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,411.18,300.84
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,356.65,252.51
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,300.75,203.02
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,244.64,154.7
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,188.14,110.5
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,132.23,76.92
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,85.83,68.09
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,84.05,66.89
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,73.1,57.75
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,70.92,56.13
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,74.65,59.61
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,72.83,58.28
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,76.1,61.39
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,77.48,62.81
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,66.04,52.89
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,55.68,43.76
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,46.51,35.49
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,36.85,26.65
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,29.94,19.99
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,23.1,11.19
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,13.38,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,52.62,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,130.74,77.83
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,143.21,108.79
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,151.18,120.27
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,111.24,89.33
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,42.67,31.13
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,85.87,68.03
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,131.81,106.52
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,163.28,132.48
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,195.34,158.51
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,187.29,150.79
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,165.06,131.56
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,178.6,142.05
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,192.07,152.3
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,201.41,159.16
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,210.69,165.95
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,211.92,166.39
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,213.2,166.92
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,243.49,190.43
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,291.6,227.38
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,341.28,265.46
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,389.98,302.27
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,440.14,340.19
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,505.02,388.3
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,520.34,399.44
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,533.78,409.39
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,550.57,422.13
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,564.51,432.62
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,558.53,428.22
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,550.66,422.39
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,520.64,399.86
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,491.26,377.72
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,467.34,359.42
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,443.28,340.78
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,426.95,327.65
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,406.79,310.5
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,398.94,297.32
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,368.08,260.95
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,309.7,208.84
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,251.02,157.99
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,191.51,111.24
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,132.54,75.54
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,83.08,65.74
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,81.13,64.34
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,79.21,62.94
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,77.16,61.43
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,66.76,52.67
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,64.06,50.54
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,60.75,47.85
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,57.39,45.08
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,53.84,42.04
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,46.45,35.51
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,41.43,30.95
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,36.49,26.27
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,29.78,19.79
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,23.23,11.0
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,13.38,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,43.27,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,116.43,66.44
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,190.65,145.18
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,275.06,219.27
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,203.39,165.88
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,106.02,85.96
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,82.09,65.46
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,40.56,28.92
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,65.14,49.55
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,91.51,71.31
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,105.15,82.22
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,118.82,93.02
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,133.33,104.45
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,147.89,115.8
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,178.36,139.92
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,209.01,163.83
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,229.84,179.67
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,250.56,195.31
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,307.63,238.98
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,346.31,267.87
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,398.92,307.52
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,450.3,345.57
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,517.8,395.04
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,564.09,428.32
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,591.85,448.49
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,629.61,475.47
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,626.07,472.83
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,619.98,468.55
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,608.91,460.76
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,595.48,451.12
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,584.04,442.83
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,571.65,433.4
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,555.15,420.95
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,532.33,402.88
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,508.95,383.04
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,475.67,353.39
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,426.53,310.4
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,371.47,260.96
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,312.77,209.49
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,253.86,159.12
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,194.71,113.01
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,136.07,77.67
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,85.9,67.73
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,83.98,66.43
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,81.79,64.83
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,71.83,56.55
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,69.28,54.6
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,66.65,52.56
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,63.82,50.34
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,60.98,48.05
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,52.42,40.65
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,48.46,37.18
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,43.16,32.37
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,37.92,27.44
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,30.49,20.33
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,23.17,10.62
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,12.98,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,18.51,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,50.16,24.57
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,29.93,18.52
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,9.1,2.01
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,11.39,4.04
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,13.68,6.05
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,21.71,12.91
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,29.78,19.73
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,47.13,34.31
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,64.74,48.91
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,74.1,56.46
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,83.47,63.94
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,102.6,79.38
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,121.85,94.71
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,148.11,115.62
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,174.54,136.38
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,198.84,155.34
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,223.11,174.09
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,283.75,221.04
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,327.75,254.36
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,361.53,279.65
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,394.42,304.06
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,403.73,310.36
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,412.35,316.25
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,397.25,304.4
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,382.28,292.76
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,384.27,294.01
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,385.56,294.7
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,381.66,291.66
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,377.25,288.27
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,383.7,293.14
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,388.5,296.65
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,384.55,293.69
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,379.3,289.65
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,377.02,287.7
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,365.05,277.43
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,382.32,283.62
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,372.66,263.44
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,307.19,211.04
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,252.35,169.78
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,199.33,127.06
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,143.5,89.84
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,96.78,76.98
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,81.81,64.6
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,80.18,63.47
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,78.46,62.27
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,72.96,57.8
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,73.62,58.64
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,75.82,60.82
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,76.19,61.38
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,69.28,55.48
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,62.3,49.37
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,51.97,40.11
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,41.23,30.32
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,30.7,20.47
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,20.27,8.25
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,11.8,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,42.45,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,114.88,59.53
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,189.94,144.05
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,272.24,216.83
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,225.95,184.16
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,155.23,127.52
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,213.56,177.63
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,275.45,229.38
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,365.88,302.77
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,451.07,369.69
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,477.7,388.59
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,502.67,405.97
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,411.53,331.7
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,300.41,241.02
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,444.13,354.34
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,570.22,448.73
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,570.01,445.71
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,566.93,441.61
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,567.68,440.04
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,565.79,436.61
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,537.78,414.49
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,529.14,406.3
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,542.78,416.02
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,554.49,424.16
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,467.29,357.42
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,383.4,292.4
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,425.0,324.15
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,463.56,352.7
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,472.9,359.35
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,469.98,357.23
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,464.08,352.95
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,456.64,347.42
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,404.49,308.27
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,355.87,271.73
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,346.0,264.21
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,335.35,255.83
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,355.71,265.61
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,352.1,251.6
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,305.37,207.85
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,255.75,161.96
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,197.81,116.81
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,140.54,81.94
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,81.52,64.13
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,80.4,63.48
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,81.78,64.93
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,83.45,66.66
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,78.41,62.61
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,73.01,58.21
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,64.34,50.93
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,61.19,48.38
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,60.05,47.51
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,57.04,44.87
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,48.49,37.17
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,42.04,31.09
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,30.39,20.24
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,21.16,8.5
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,11.8,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,12.7,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,30.64,11.0
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,65.65,46.96
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,102.81,80.08
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,111.22,88.99
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,119.56,97.15
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,98.47,78.99
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,63.34,48.1
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,81.54,63.21
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,99.79,78.04
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,105.84,82.61
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,112.0,87.22
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,132.2,103.24
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,152.51,119.07
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,183.55,143.27
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,214.76,167.09
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,235.2,182.08
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,255.51,196.82
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,313.66,239.87
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,352.93,267.7
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,390.31,295.54
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,426.69,322.43
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,452.46,341.26
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,476.91,359.1
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,466.28,351.66
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,455.39,344.09
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,457.21,346.25
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,468.94,355.39
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,440.81,334.71
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,424.19,322.46
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,432.34,329.38
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,430.59,328.65
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,442.12,337.55
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,447.51,341.25
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,422.45,321.76
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,395.95,300.78
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,391.91,291.58
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,364.15,259.27
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,308.32,210.33
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,252.75,162.83
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,196.4,118.67
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,141.06,84.3
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,93.24,74.09
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,92.68,73.98
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,83.79,66.67
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,82.05,65.46
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,79.44,63.5
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,76.74,61.43
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,73.44,58.82
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,70.08,56.1
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,65.02,51.79
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,59.9,47.29
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,49.82,38.24
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,42.2,31.15
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,31.28,20.89
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,20.37,7.47
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,11.41,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,18.23,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,51.74,20.42
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,103.12,76.3
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,156.99,124.02
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,136.66,109.77
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,102.55,82.14
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,94.31,74.95
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,83.01,64.5
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,128.69,102.75
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,189.57,152.52
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,230.35,184.94
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,271.97,217.4
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,347.02,275.63
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,406.0,320.03
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,512.14,400.3
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,602.07,465.94
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,756.0,576.41
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,874.79,654.98
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,818.18,612.77
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,739.59,554.41
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,731.05,546.64
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,702.24,524.75
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,809.61,602.09
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,878.9,649.09
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,868.26,641.26
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,840.64,623.03
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,823.95,611.77
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,791.39,589.16
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,740.93,552.97
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,684.22,512.21
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,671.3,504.59
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,649.38,489.22
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,605.64,455.99
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,560.04,420.53
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,511.86,381.92
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,462.41,341.13
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,410.65,297.53
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,358.19,252.37
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,304.11,205.58
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,244.24,155.3
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,188.48,111.88
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,133.64,77.92
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,85.65,67.36
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,84.85,67.02
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,82.88,65.61
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,74.54,58.75
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,72.33,57.11
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,70.05,55.39
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,66.87,52.87
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,63.65,50.25
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,59.11,46.4
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,54.55,42.4
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,47.44,35.98
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,38.12,27.45
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,28.9,18.73
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,19.72,6.47
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,11.02,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,8.83,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,19.43,3.21
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,60.81,42.69
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,98.96,76.28
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,95.91,75.31
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,98.69,78.22
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,134.14,108.13
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,180.2,146.01
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,205.94,166.47
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,231.42,186.31
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,246.95,197.64
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,261.66,208.13
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,369.45,293.0
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,483.28,378.71
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,502.61,390.15
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,499.51,386.06
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,586.15,449.4
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,653.09,496.78
