Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,15,0.0,29.5,2.6,16.2,29.5,22.49,13.57
2018,8,20,7,30,0.0,33.0,2.5,16.4,33.0,25.18,15.82
2018,8,20,7,45,0.0,39.5,2.45,16.6,39.5,30.19,19.98
2018,8,20,8,0,0.0,46.0,2.4,16.8,46.0,35.21,24.11
2018,8,20,8,15,0.0,60.5,2.35,17.0,60.5,46.42,33.38
2018,8,20,8,30,0.0,75.0,2.3,17.2,75.0,57.66,42.58
2018,8,20,8,45,0.0,88.0,2.3,17.4,88.0,67.79,50.76
2018,8,20,9,0,0.0,101.0,2.3,17.6,101.0,78.25,59.15
2018,8,20,9,15,0.5,121.5,2.3,17.8,122.0,95.68,73.17
2018,8,20,9,30,1.0,142.0,2.3,18.0,143.0,113.21,87.13
2018,8,20,9,45,2.5,156.5,2.3,18.15,158.5,126.68,97.78
2018,8,20,10,0,4.0,171.0,2.3,18.3,174.0,140.12,108.34
2018,8,20,10,15,5.5,183.5,2.4,18.4,188.0,151.81,117.48
2018,8,20,10,30,7.0,196.0,2.5,18.5,202.0,163.39,126.5
2018,8,20,10,45,12.5,243.0,2.55,18.6,254.0,207.91,161.51
2018,8,20,11,0,18.0,290.0,2.6,18.7,306.0,252.27,195.85
2018,8,20,11,15,20.5,307.5,2.75,18.75,326.0,268.0,207.8
2018,8,20,11,30,23.0,325.0,2.9,18.8,346.0,283.26,219.45
2018,8,20,11,45,28.5,340.5,3.0,18.85,366.5,314.48,243.35
2018,8,20,12,0,34.0,356.0,3.1,18.9,387.0,328.36,253.87
2018,8,20,12,15,33.0,352.5,3.2,18.85,382.5,319.6,247.17
2018,8,20,12,30,32.0,349.0,3.3,18.8,378.0,310.83,240.53
2018,8,20,12,45,42.5,362.5,3.45,18.8,400.5,324.21,251.07
2018,8,20,13,0,53.0,376.0,3.6,18.8,423.0,335.87,260.15
2018,8,20,13,15,90.5,396.0,3.65,18.75,474.5,367.46,284.64
2018,8,20,13,30,128.0,416.0,3.7,18.7,526.0,397.53,307.36
2018,8,20,13,45,174.5,383.5,3.8,18.65,529.5,383.58,296.54
2018,8,20,14,0,221.0,351.0,3.9,18.6,533.0,365.4,281.78
2018,8,20,14,15,301.5,302.0,3.95,18.5,540.5,343.49,262.69
2018,8,20,14,30,382.0,253.0,4.0,18.4,548.0,312.42,234.72
2018,8,20,14,45,250.0,252.5,4.05,18.3,442.0,246.56,184.61
2018,8,20,15,0,118.0,252.0,4.1,18.2,336.0,201.08,152.62
2018,8,20,15,15,300.5,210.0,4.1,18.2,405.5,184.7,131.77
2018,8,20,15,30,483.0,168.0,4.1,18.2,475.0,145.38,97.14
2018,8,20,15,45,403.5,163.0,4.2,17.9,406.5,104.73,84.82
2018,8,20,16,0,324.0,158.0,4.3,17.6,338.0,101.44,82.42
2018,8,20,16,15,342.0,141.5,4.3,17.35,315.5,93.57,75.99
2018,8,20,16,30,360.0,125.0,4.3,17.1,293.0,85.13,69.0
2018,8,20,16,45,347.0,124.5,4.35,16.85,270.5,85.54,69.67
2018,8,20,17,0,334.0,124.0,4.4,16.6,248.0,85.92,70.27
2018,8,20,17,15,299.5,109.0,4.4,16.35,207.0,78.15,63.62
2018,8,20,17,30,265.0,94.0,4.4,16.1,166.0,67.91,54.62
2018,8,20,17,45,285.0,74.0,4.35,15.8,136.5,54.14,42.29
2018,8,20,18,0,305.0,54.0,4.3,15.5,107.0,40.63,29.99
2018,8,20,18,15,169.0,34.5,4.25,15.3,62.0,25.97,16.51
2018,8,20,18,30,33.0,15.0,4.2,15.1,17.0,11.9,1.68
2018,8,20,18,45,24.0,8.5,4.1,14.95,9.5,6.69,0.0
2018,8,20,19,0,15.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.9,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,21,5,45,4.0,5.0,2.3,15.0,5.0,5.72,0.0
2018,8,21,6,0,0.0,8.0,2.3,15.1,8.0,6.06,0.0
2018,8,21,6,15,12.5,15.0,2.25,15.25,17.5,18.73,10.09
2018,8,21,6,30,25.0,22.0,2.2,15.4,27.0,37.22,26.39
2018,8,21,6,45,12.5,27.5,2.15,15.55,30.0,29.88,20.2
2018,8,21,7,0,0.0,33.0,2.1,15.7,33.0,25.16,15.9
2018,8,21,7,15,0.0,40.0,2.0,15.9,40.0,30.54,20.48
2018,8,21,7,30,0.0,47.0,1.9,16.1,47.0,35.94,25.0
2018,8,21,7,45,0.0,59.0,1.85,16.25,59.0,45.21,32.73
2018,8,21,8,0,0.0,71.0,1.8,16.4,71.0,54.5,40.39
2018,8,21,8,15,0.0,94.0,1.75,16.65,94.0,72.82,55.46
2018,8,21,8,30,0.0,117.0,1.7,16.9,117.0,92.19,71.18
2018,8,21,8,45,0.5,133.5,1.7,17.1,134.0,106.5,82.61
2018,8,21,9,0,1.0,150.0,1.7,17.3,151.0,120.83,93.94
2018,8,21,9,15,5.5,183.5,1.7,17.45,187.5,154.02,120.54
2018,8,21,9,30,10.0,217.0,1.7,17.6,224.0,187.46,146.89
2018,8,21,9,45,17.5,253.5,1.7,17.8,266.5,226.63,177.46
2018,8,21,10,0,25.0,290.0,1.7,18.0,309.0,265.71,207.45
2018,8,21,10,15,30.0,310.5,1.7,18.15,334.5,309.14,240.25
2018,8,21,10,30,35.0,331.0,1.7,18.3,360.0,330.89,256.2
2018,8,21,10,45,49.5,361.0,1.75,18.45,403.0,370.24,285.75
2018,8,21,11,0,64.0,391.0,1.8,18.6,446.0,408.23,313.83
2018,8,21,11,15,59.0,392.5,1.85,18.7,444.0,399.55,306.69
2018,8,21,11,30,54.0,394.0,1.9,18.8,442.0,390.81,299.81
2018,8,21,11,45,49.0,389.5,1.95,18.9,433.5,376.57,288.91
2018,8,21,12,0,44.0,385.0,2.0,19.0,425.0,362.56,278.2
2018,8,21,12,15,41.5,382.0,2.05,19.0,419.5,352.08,270.33
2018,8,21,12,30,39.0,379.0,2.1,19.0,414.0,341.65,262.48
2018,8,21,12,45,40.5,377.0,2.15,19.05,413.0,334.98,257.51
2018,8,21,13,0,42.0,375.0,2.2,19.1,412.0,327.99,252.27
2018,8,21,13,15,56.5,384.0,2.25,19.1,433.0,337.31,259.55
2018,8,21,13,30,71.0,393.0,2.3,19.1,454.0,344.39,264.93
2018,8,21,13,45,75.5,385.0,2.35,19.1,448.5,331.51,255.06
2018,8,21,14,0,80.0,377.0,2.4,19.1,443.0,318.02,244.65
2018,8,21,14,15,100.5,358.0,2.45,19.0,437.5,302.85,232.67
2018,8,21,14,30,121.0,339.0,2.5,18.9,432.0,283.64,217.09
2018,8,21,14,45,92.5,322.0,2.55,18.85,391.0,253.7,194.25
2018,8,21,15,0,64.0,305.0,2.6,18.8,350.0,225.58,173.27
2018,8,21,15,15,59.5,284.0,2.6,18.8,324.0,202.69,155.76
2018,8,21,15,30,55.0,263.0,2.6,18.8,298.0,180.81,139.57
2018,8,21,15,45,64.5,241.5,2.7,18.5,279.5,160.39,131.53
2018,8,21,16,0,74.0,220.0,2.8,18.2,261.0,148.08,121.77
2018,8,21,16,15,116.0,201.5,2.8,18.0,258.5,133.05,109.51
2018,8,21,16,30,158.0,183.0,2.8,17.8,256.0,123.2,101.55
2018,8,21,16,45,205.0,164.0,2.85,17.6,247.0,112.63,92.87
2018,8,21,17,0,252.0,145.0,2.9,17.4,238.0,99.26,81.6
2018,8,21,17,15,258.0,125.0,2.9,17.2,207.0,87.18,71.27
2018,8,21,17,30,264.0,105.0,2.9,17.0,176.0,74.59,60.25
2018,8,21,17,45,206.5,83.5,2.9,16.8,131.5,59.97,47.19
2018,8,21,18,0,149.0,62.0,2.9,16.6,87.0,45.09,33.68
2018,8,21,18,15,98.0,41.5,2.9,16.5,55.5,30.64,20.25
2018,8,21,18,30,47.0,21.0,2.9,16.4,24.0,16.11,2.91
2018,8,21,18,45,24.5,11.0,2.9,16.3,12.5,8.65,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.2,15.8,5.5,4.78,0.0
2018,8,22,6,0,0.0,10.0,1.2,16.0,10.0,7.58,0.0
2018,8,22,6,15,0.0,17.5,1.15,16.15,17.5,13.3,5.34
2018,8,22,6,30,0.0,25.0,1.1,16.3,25.0,19.03,10.43
2018,8,22,6,45,0.0,34.0,1.1,16.45,34.0,25.93,16.45
2018,8,22,7,0,0.0,43.0,1.1,16.6,43.0,32.85,22.4
2018,8,22,7,15,0.0,48.5,1.1,16.75,48.5,37.08,25.98
2018,8,22,7,30,0.0,54.0,1.1,16.9,54.0,41.33,29.49
2018,8,22,7,45,0.0,56.0,1.1,17.1,56.0,42.89,30.68
2018,8,22,8,0,0.0,58.0,1.1,17.3,58.0,44.45,31.85
2018,8,22,8,15,0.0,66.5,1.1,17.5,66.5,51.05,37.2
2018,8,22,8,30,0.0,75.0,1.1,17.7,75.0,57.66,42.51
2018,8,22,8,45,0.0,83.0,1.15,17.85,83.0,63.9,47.48
2018,8,22,9,0,0.0,91.0,1.2,18.0,91.0,70.16,52.43
2018,8,22,9,15,0.0,110.0,1.25,18.2,110.0,85.66,64.87
2018,8,22,9,30,0.0,129.0,1.3,18.4,129.0,101.36,77.34
2018,8,22,9,45,2.5,159.5,1.35,18.6,161.5,129.3,99.61
2018,8,22,10,0,5.0,190.0,1.4,18.8,194.0,157.42,121.71
2018,8,22,10,15,7.0,206.0,1.45,18.95,211.5,172.57,133.39
2018,8,22,10,30,9.0,222.0,1.5,19.1,229.0,187.58,144.92
2018,8,22,10,45,13.0,254.5,1.55,19.3,265.5,218.48,168.75
2018,8,22,11,0,17.0,287.0,1.6,19.5,302.0,249.04,192.01
2018,8,22,11,15,18.0,297.5,1.65,19.6,313.5,257.44,198.13
2018,8,22,11,30,19.0,308.0,1.7,19.7,325.0,265.55,204.13
2018,8,22,11,45,22.5,325.0,1.75,19.8,345.0,280.99,215.78
2018,8,22,12,0,26.0,342.0,1.8,19.9,365.0,310.02,237.61
2018,8,22,12,15,32.5,358.5,1.9,19.95,387.5,324.97,248.89
2018,8,22,12,30,39.0,375.0,2.0,20.0,410.0,338.61,259.22
2018,8,22,12,45,98.5,370.5,2.05,20.0,458.0,381.47,292.54
2018,8,22,13,0,158.0,366.0,2.1,20.0,506.0,407.08,312.25
2018,8,22,13,15,463.0,274.0,2.2,20.0,673.0,523.29,400.9
2018,8,22,13,30,768.0,182.0,2.3,20.0,840.0,594.69,451.85
2018,8,22,13,45,802.0,165.0,2.35,20.0,835.5,553.11,417.75
2018,8,22,14,0,836.0,148.0,2.4,20.0,831.0,506.28,378.93
2018,8,22,14,15,828.0,145.5,2.45,19.9,800.5,448.2,330.61
2018,8,22,14,30,820.0,143.0,2.5,19.8,770.0,389.7,280.65
2018,8,22,14,45,809.5,139.0,2.55,19.7,733.0,329.24,228.5
2018,8,22,15,0,799.0,135.0,2.6,19.6,696.0,269.21,177.22
2018,8,22,15,15,783.0,132.0,2.6,19.6,653.5,209.69,129.81
2018,8,22,15,30,767.0,129.0,2.6,19.6,611.0,144.91,86.65
2018,8,22,15,45,746.0,124.5,2.7,19.25,564.0,89.48,71.37
2018,8,22,16,0,725.0,120.0,2.8,18.9,517.0,87.56,70.13
2018,8,22,16,15,697.0,115.0,2.8,18.65,466.5,85.07,68.3
2018,8,22,16,30,669.0,110.0,2.8,18.4,416.0,82.51,66.39
2018,8,22,16,45,631.0,103.5,2.85,18.2,364.0,78.64,63.31
2018,8,22,17,0,593.0,97.0,2.9,18.0,312.0,74.7,60.1
2018,8,22,17,15,525.5,89.0,2.9,17.7,257.0,69.16,55.41
2018,8,22,17,30,458.0,81.0,2.9,17.4,202.0,60.56,47.87
2018,8,22,17,45,350.0,68.0,2.95,17.1,148.5,50.68,38.98
2018,8,22,18,0,242.0,55.0,3.0,16.8,95.0,40.86,29.93
2018,8,22,18,15,125.0,35.0,2.95,16.6,55.5,26.36,16.5
2018,8,22,18,30,8.0,15.0,2.9,16.4,16.0,11.8,0.0
2018,8,22,18,45,4.0,7.5,2.9,16.2,8.0,5.9,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.8,15.75,9.0,7.08,0.0
2018,8,23,6,0,0.0,17.0,2.9,16.0,17.0,12.95,3.27
2018,8,23,6,15,0.0,33.0,2.85,16.15,33.0,25.85,15.62
2018,8,23,6,30,0.0,49.0,2.8,16.3,49.0,39.89,27.9
2018,8,23,6,45,0.0,67.0,2.8,16.5,67.0,55.71,41.57
2018,8,23,7,0,0.0,85.0,2.8,16.7,85.0,71.24,54.81
2018,8,23,7,15,0.0,97.0,2.75,16.85,97.0,80.39,62.46
2018,8,23,7,30,0.0,109.0,2.7,17.0,109.0,89.74,70.12
2018,8,23,7,45,0.0,123.5,2.65,17.15,123.5,101.65,79.76
2018,8,23,8,0,0.0,138.0,2.6,17.3,138.0,113.59,89.28
2018,8,23,8,15,3.5,158.5,2.55,17.45,160.5,134.38,106.1
2018,8,23,8,30,7.0,179.0,2.5,17.6,183.0,155.29,122.78
2018,8,23,8,45,11.0,198.5,2.45,17.75,205.5,175.78,138.96
2018,8,23,9,0,15.0,218.0,2.4,17.9,228.0,196.32,155.0
2018,8,23,9,15,18.0,237.0,2.4,18.05,249.5,215.4,169.7
2018,8,23,9,30,21.0,256.0,2.4,18.2,271.0,234.4,184.2
2018,8,23,9,45,25.5,278.5,2.4,18.35,297.5,279.27,218.76
2018,8,23,10,0,30.0,301.0,2.4,18.5,324.0,303.59,236.95
2018,8,23,10,15,40.5,328.0,2.45,18.6,360.5,337.77,262.9
2018,8,23,10,30,51.0,355.0,2.5,18.7,397.0,371.11,287.91
2018,8,23,10,45,70.5,380.0,2.5,18.8,439.5,410.05,317.14
2018,8,23,11,0,90.0,405.0,2.5,18.9,482.0,447.45,344.82
2018,8,23,11,15,111.5,411.5,2.55,19.0,509.0,486.54,373.61
2018,8,23,11,30,133.0,418.0,2.6,19.1,536.0,503.16,385.84
2018,8,23,11,45,319.0,379.0,2.6,19.15,665.0,635.1,485.78
2018,8,23,12,0,505.0,340.0,2.6,19.2,794.0,752.51,570.86
2018,8,23,12,15,575.5,317.0,2.7,19.25,833.5,762.99,578.32
2018,8,23,12,30,646.0,294.0,2.8,19.3,873.0,766.83,581.6
2018,8,23,12,45,649.0,288.5,2.9,19.3,865.5,728.88,554.31
2018,8,23,13,0,652.0,283.0,3.0,19.3,858.0,688.71,525.07
2018,8,23,13,15,647.0,280.5,3.05,19.25,842.0,643.7,491.4
2018,8,23,13,30,642.0,278.0,3.1,19.2,826.0,597.57,456.05
2018,8,23,13,45,634.0,273.5,3.2,19.2,802.5,547.57,416.96
2018,8,23,14,0,626.0,269.0,3.3,19.2,779.0,497.27,376.54
2018,8,23,14,15,616.0,263.0,3.35,19.1,749.0,444.57,333.3
2018,8,23,14,30,606.0,257.0,3.4,19.0,719.0,392.41,289.52
2018,8,23,14,45,593.0,249.5,3.5,18.9,683.0,338.95,244.38
2018,8,23,15,0,580.0,242.0,3.6,18.8,647.0,286.6,200.61
2018,8,23,15,15,561.5,233.5,3.6,18.8,605.5,234.12,159.34
2018,8,23,15,30,543.0,225.0,3.6,18.8,564.0,183.85,125.93
2018,8,23,15,45,523.0,213.5,3.7,18.5,519.5,136.61,111.71
2018,8,23,16,0,503.0,202.0,3.8,18.2,475.0,131.41,107.85
2018,8,23,16,15,479.0,187.5,3.8,17.95,427.5,124.08,102.05
2018,8,23,16,30,455.0,173.0,3.8,17.7,380.0,116.39,95.88
2018,8,23,16,45,422.5,157.5,3.85,17.45,331.0,107.57,88.65
2018,8,23,17,0,390.0,142.0,3.9,17.2,282.0,98.39,80.99
2018,8,23,17,15,347.0,123.5,3.95,17.0,233.0,87.37,71.52
2018,8,23,17,30,304.0,105.0,4.0,16.8,184.0,74.89,60.54
2018,8,23,17,45,250.5,84.5,4.05,16.55,139.5,60.83,47.91
2018,8,23,18,0,197.0,64.0,4.1,16.3,95.0,46.52,34.83
2018,8,23,18,15,133.5,42.0,4.1,16.15,59.5,30.98,20.2
2018,8,23,18,30,70.0,20.0,4.1,16.0,24.0,15.17,0.0
2018,8,23,18,45,35.0,10.0,4.15,15.85,12.0,7.87,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,14.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.7,15.0,9.0,7.08,0.0
2018,8,24,6,0,0.0,17.0,3.8,15.1,17.0,12.95,2.98
2018,8,24,6,15,0.0,32.5,3.75,15.25,32.5,25.49,15.33
2018,8,24,6,30,0.0,48.0,3.7,15.4,48.0,39.0,27.23
2018,8,24,6,45,0.0,67.0,3.7,15.5,67.0,55.96,41.93
2018,8,24,7,0,0.0,86.0,3.7,15.6,86.0,72.56,56.17
2018,8,24,7,15,0.0,98.0,3.65,15.8,98.0,81.62,63.78
2018,8,24,7,30,0.0,110.0,3.6,16.0,110.0,90.91,71.41
2018,8,24,7,45,0.5,125.5,3.55,16.2,125.5,104.19,82.25
2018,8,24,8,0,1.0,141.0,3.5,16.4,141.0,117.51,92.96
2018,8,24,8,15,6.5,163.5,3.45,16.65,167.0,142.07,112.99
2018,8,24,8,30,12.0,186.0,3.4,16.9,193.0,166.83,132.89
2018,8,24,8,45,23.0,215.0,3.35,17.1,229.5,203.19,162.14
2018,8,24,9,0,34.0,244.0,3.3,17.3,266.0,260.5,207.52
2018,8,24,9,15,60.5,280.5,3.3,17.5,322.5,322.3,256.15
2018,8,24,9,30,87.0,317.0,3.3,17.7,379.0,384.03,303.71
2018,8,24,9,45,90.5,336.5,3.3,17.9,403.5,404.31,318.12
2018,8,24,10,0,94.0,356.0,3.3,18.1,428.0,423.93,332.08
2018,8,24,10,15,146.0,368.5,3.35,18.3,486.0,505.99,394.41
2018,8,24,10,30,198.0,381.0,3.4,18.5,544.0,563.24,437.09
2018,8,24,10,45,384.5,334.5,3.45,18.65,661.0,729.88,561.8
2018,8,24,11,0,571.0,288.0,3.5,18.8,778.0,849.93,649.06
2018,8,24,11,15,644.5,263.0,3.6,18.95,825.0,881.4,671.01
2018,8,24,11,30,718.0,238.0,3.7,19.1,872.0,903.08,686.72
2018,8,24,11,45,719.0,239.5,3.75,19.2,879.0,878.34,668.59
2018,8,24,12,0,720.0,241.0,3.8,19.3,886.0,850.44,648.44
2018,8,24,12,15,720.5,240.0,3.95,19.35,885.0,816.99,624.8
2018,8,24,12,30,721.0,239.0,4.1,19.4,884.0,780.83,598.81
2018,8,24,12,45,719.5,238.0,4.2,19.4,876.0,740.71,569.34
2018,8,24,13,0,718.0,237.0,4.3,19.4,868.0,698.44,537.67
2018,8,24,13,15,712.0,235.0,4.45,19.35,851.0,650.65,501.67
2018,8,24,13,30,706.0,233.0,4.6,19.3,834.0,601.62,463.7
2018,8,24,13,45,697.5,230.0,4.7,19.25,810.0,549.55,422.16
2018,8,24,14,0,689.0,227.0,4.8,19.2,786.0,497.03,379.07
2018,8,24,14,15,676.5,225.0,4.9,19.05,756.0,443.37,334.12
2018,8,24,14,30,664.0,223.0,5.0,18.9,726.0,390.19,288.55
2018,8,24,14,45,648.0,218.5,5.1,18.8,689.5,335.05,241.08
2018,8,24,15,0,632.0,214.0,5.2,18.7,653.0,281.4,195.47
2018,8,24,15,15,613.0,207.0,5.2,18.7,611.0,227.37,152.45
2018,8,24,15,30,594.0,200.0,5.2,18.7,569.0,173.59,116.46
2018,8,24,15,45,498.0,200.5,5.3,18.35,493.5,128.85,105.4
2018,8,24,16,0,402.0,201.0,5.4,18.0,418.0,128.67,105.78
2018,8,24,16,15,414.0,183.0,5.4,17.75,387.5,120.19,98.94
2018,8,24,16,30,426.0,165.0,5.4,17.5,357.0,111.11,91.53
2018,8,24,16,45,371.5,151.5,5.4,17.25,304.0,105.22,86.79
2018,8,24,17,0,317.0,138.0,5.4,17.0,251.0,96.08,79.11
2018,8,24,17,15,270.0,114.5,5.35,16.75,199.5,80.92,65.97
2018,8,24,17,30,223.0,91.0,5.3,16.5,148.0,65.36,52.23
2018,8,24,17,45,188.5,73.0,5.25,16.25,113.5,53.01,41.08
2018,8,24,18,0,154.0,55.0,5.2,16.0,79.0,40.4,29.49
2018,8,24,18,15,97.0,37.0,5.1,15.8,50.0,27.45,17.06
2018,8,24,18,30,40.0,19.0,5.0,15.6,21.0,14.49,0.0
2018,8,24,18,45,20.0,9.5,4.95,15.45,10.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.5,2.5,13.75,0.5,0.0,0.0
2018,8,25,5,30,2.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,8,25,5,45,2.0,6.5,2.5,14.25,6.5,6.03,0.0
2018,8,25,6,0,2.0,12.0,2.5,14.5,12.0,10.14,0.84
2018,8,25,6,15,1.0,22.5,2.45,14.7,22.5,17.71,8.96
2018,8,25,6,30,0.0,33.0,2.4,14.9,33.0,25.19,15.65
2018,8,25,6,45,0.0,43.0,2.35,15.15,43.0,32.87,22.4
2018,8,25,7,0,0.0,53.0,2.3,15.4,53.0,40.57,29.06
2018,8,25,7,15,0.0,57.0,2.25,15.65,57.0,43.65,31.66
2018,8,25,7,30,0.0,61.0,2.2,15.9,61.0,46.74,34.19
2018,8,25,7,45,0.0,68.0,2.15,16.15,68.0,52.16,38.63
2018,8,25,8,0,0.0,75.0,2.1,16.4,75.0,57.6,43.01
2018,8,25,8,15,0.0,100.5,2.05,16.7,100.5,78.49,60.2
2018,8,25,8,30,0.0,126.0,2.0,17.0,126.0,100.27,77.86
2018,8,25,8,45,0.5,143.0,2.0,17.3,143.5,115.1,89.63
2018,8,25,9,0,1.0,160.0,2.0,17.6,161.0,129.93,101.29
2018,8,25,9,15,2.0,169.5,2.0,17.85,171.0,138.58,107.91
2018,8,25,9,30,3.0,179.0,2.0,18.1,181.0,147.25,114.53
2018,8,25,9,45,5.0,193.5,2.0,18.35,197.0,161.28,125.41
2018,8,25,10,0,7.0,208.0,2.0,18.6,213.0,175.23,136.16
2018,8,25,10,15,9.0,222.5,2.0,18.8,229.5,189.08,146.77
2018,8,25,10,30,11.0,237.0,2.0,19.0,246.0,202.76,157.19
2018,8,25,10,45,14.0,259.0,2.05,19.2,271.0,223.7,173.25
2018,8,25,11,0,17.0,281.0,2.1,19.4,296.0,244.3,188.91
2018,8,25,11,15,17.5,287.5,2.15,19.5,303.0,248.84,192.15
2018,8,25,11,30,18.0,294.0,2.2,19.6,310.0,253.2,195.31
2018,8,25,11,45,24.5,317.0,2.25,19.75,339.0,291.49,224.56
2018,8,25,12,0,31.0,340.0,2.3,19.9,368.0,313.34,240.96
2018,8,25,12,15,44.0,366.0,2.5,19.95,405.5,341.62,262.63
2018,8,25,12,30,57.0,392.0,2.7,20.0,443.0,367.74,282.5
2018,8,25,12,45,47.5,377.0,2.85,20.1,419.0,341.26,262.28
2018,8,25,13,0,38.0,362.0,3.0,20.2,395.0,315.99,243.08
2018,8,25,13,15,40.5,360.0,3.2,20.1,394.5,309.68,238.63
2018,8,25,13,30,43.0,358.0,3.4,20.0,394.0,302.92,233.72
2018,8,25,13,45,95.5,330.0,3.65,19.95,408.0,305.71,236.26
2018,8,25,14,0,148.0,302.0,3.9,19.9,422.0,298.56,230.31
2018,8,25,14,15,355.0,248.0,4.1,19.7,520.0,330.08,251.18
2018,8,25,14,30,562.0,194.0,4.3,19.5,618.0,335.48,247.96
2018,8,25,14,45,393.5,201.5,4.45,19.3,491.5,252.18,184.03
2018,8,25,15,0,225.0,209.0,4.6,19.1,365.0,192.53,141.27
2018,8,25,15,15,130.5,205.0,4.6,19.1,294.0,161.9,120.72
2018,8,25,15,30,36.0,201.0,4.6,19.1,223.0,143.43,110.66
2018,8,25,15,45,69.0,186.0,4.75,18.55,224.5,129.92,106.23
2018,8,25,16,0,102.0,171.0,4.9,18.0,226.0,116.47,95.32
2018,8,25,16,15,84.5,165.0,4.9,17.75,207.5,116.35,95.64
2018,8,25,16,30,67.0,159.0,4.9,17.5,189.0,111.32,91.71
2018,8,25,16,45,135.0,139.0,4.9,17.25,189.5,97.12,79.74
2018,8,25,17,0,203.0,119.0,4.9,17.0,190.0,83.03,67.69
2018,8,25,17,15,206.0,103.0,4.85,16.75,165.0,73.05,59.05
2018,8,25,17,30,209.0,87.0,4.8,16.5,140.0,62.66,49.84
2018,8,25,17,45,156.5,66.5,4.8,16.25,101.0,48.52,37.1
2018,8,25,18,0,104.0,46.0,4.8,16.0,62.0,34.09,23.96
2018,8,25,18,15,76.0,31.5,4.7,15.85,40.5,23.59,13.63
2018,8,25,18,30,48.0,17.0,4.6,15.7,19.0,12.93,0.0
2018,8,25,18,45,24.0,8.5,4.5,15.55,9.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.2,13.7,1.0,0.0,0.0
2018,8,26,5,45,10.0,4.0,2.25,13.95,4.5,7.73,0.0
2018,8,26,6,0,10.0,7.0,2.3,14.2,8.0,12.03,1.7
2018,8,26,6,15,5.0,14.0,2.3,14.4,14.5,13.82,5.81
2018,8,26,6,30,0.0,21.0,2.3,14.6,21.0,15.97,7.87
2018,8,26,6,45,0.0,29.5,2.25,14.85,29.5,22.48,13.57
2018,8,26,7,0,0.0,38.0,2.2,15.1,38.0,29.0,19.23
2018,8,26,7,15,0.0,43.0,2.15,15.3,43.0,32.85,22.51
2018,8,26,7,30,0.0,48.0,2.1,15.5,48.0,36.71,25.73
2018,8,26,7,45,0.0,58.0,2.05,15.75,58.0,44.43,32.17
2018,8,26,8,0,0.0,68.0,2.0,16.0,68.0,52.18,38.54
2018,8,26,8,15,0.0,85.5,1.95,16.25,85.5,65.76,49.72
2018,8,26,8,30,0.0,103.0,1.9,16.5,103.0,80.29,61.54
2018,8,26,8,45,1.0,133.5,1.85,16.75,134.0,107.24,83.45
2018,8,26,9,0,2.0,164.0,1.8,17.0,165.0,134.55,105.32
2018,8,26,9,15,10.0,204.0,1.85,17.2,211.0,177.56,139.81
2018,8,26,9,30,18.0,244.0,1.9,17.4,257.0,220.96,173.99
2018,8,26,9,45,63.5,272.5,1.9,17.65,321.0,311.92,245.94
2018,8,26,10,0,109.0,301.0,1.9,17.9,385.0,405.81,317.65
2018,8,26,10,15,356.5,258.0,2.05,18.1,546.5,647.42,501.55
2018,8,26,10,30,604.0,215.0,2.2,18.3,708.0,847.31,644.9
2018,8,26,10,45,768.0,160.5,2.3,18.5,805.0,929.53,699.26
2018,8,26,11,0,932.0,106.0,2.4,18.7,902.0,999.95,745.16
2018,8,26,11,15,935.0,107.0,2.55,18.8,917.0,981.62,732.95
2018,8,26,11,30,938.0,108.0,2.7,18.9,932.0,959.34,718.95
2018,8,26,11,45,938.5,109.0,2.9,19.0,939.0,931.03,701.17
2018,8,26,12,0,939.0,110.0,3.1,19.1,946.0,899.12,680.71
2018,8,26,12,15,935.5,112.0,3.25,19.15,944.0,861.44,655.78
2018,8,26,12,30,932.0,114.0,3.4,19.2,942.0,820.73,628.46
2018,8,26,12,45,925.5,116.0,3.5,19.2,931.5,775.04,595.81
2018,8,26,13,0,919.0,118.0,3.6,19.2,921.0,727.01,559.92
2018,8,26,13,15,915.0,117.0,3.75,19.2,903.5,676.06,521.12
2018,8,26,13,30,911.0,116.0,3.9,19.2,886.0,623.09,479.56
2018,8,26,13,45,905.0,115.0,4.05,19.15,861.5,567.28,434.55
2018,8,26,14,0,899.0,114.0,4.2,19.1,837.0,510.1,386.93
2018,8,26,14,15,890.0,113.0,4.35,19.0,805.5,450.58,336.14
2018,8,26,14,30,881.0,112.0,4.5,18.9,774.0,390.51,283.51
2018,8,26,14,45,868.5,110.0,4.6,18.8,735.5,328.48,228.64
2018,8,26,15,0,856.0,108.0,4.7,18.7,697.0,262.09,171.1
2018,8,26,15,15,840.5,105.5,4.7,18.7,653.0,199.36,120.29
2018,8,26,15,30,825.0,103.0,4.7,18.7,609.0,138.09,80.27
2018,8,26,15,45,803.5,100.0,4.9,18.35,561.0,82.51,65.82
2018,8,26,16,0,782.0,97.0,5.1,18.0,513.0,80.79,64.69
2018,8,26,16,15,557.0,124.0,5.15,17.7,405.5,88.71,71.86
2018,8,26,16,30,332.0,151.0,5.2,17.4,298.0,104.35,85.77
2018,8,26,16,45,254.0,141.5,5.2,17.15,245.5,97.36,80.02
2018,8,26,17,0,176.0,132.0,5.2,16.9,193.0,92.46,76.0
2018,8,26,17,15,110.0,111.0,5.2,16.6,147.0,78.15,63.56
2018,8,26,17,30,44.0,90.0,5.2,16.3,101.0,64.47,51.45
2018,8,26,17,45,34.0,67.5,5.2,16.05,75.0,49.19,37.67
2018,8,26,18,0,24.0,45.0,5.2,15.8,49.0,33.6,23.48
2018,8,26,18,15,17.0,28.5,5.1,15.65,30.5,21.62,11.74
2018,8,26,18,30,10.0,12.0,5.0,15.5,12.0,9.45,0.0
2018,8,26,18,45,5.0,6.0,4.9,15.35,6.0,4.72,0.0
2018,8,26,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.05,15.3,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.0,15.4,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.0,15.5,4.0,5.91,0.0
2018,8,27,6,0,6.0,6.0,3.0,15.6,6.0,7.79,0.0
2018,8,27,6,15,3.0,9.5,2.95,15.8,9.5,9.15,1.86
2018,8,27,6,30,0.0,13.0,2.9,16.0,13.0,9.86,2.64
2018,8,27,6,45,0.0,18.5,2.8,16.15,18.5,14.06,6.31
2018,8,27,7,0,0.0,24.0,2.7,16.3,24.0,18.26,9.96
2018,8,27,7,15,0.0,32.5,2.65,16.55,32.5,24.78,15.51
2018,8,27,7,30,0.0,41.0,2.6,16.8,41.0,31.32,21.01
2018,8,27,7,45,0.0,58.0,2.55,17.0,58.0,44.43,31.99
2018,8,27,8,0,0.0,75.0,2.5,17.2,75.0,57.59,42.88
2018,8,27,8,15,0.0,93.0,2.45,17.4,93.0,72.08,54.74
2018,8,27,8,30,0.0,111.0,2.4,17.6,111.0,87.21,66.99
2018,8,27,8,45,0.0,120.0,2.4,17.85,120.0,94.57,72.73
2018,8,27,9,0,0.0,129.0,2.4,18.1,129.0,101.95,78.44
2018,8,27,9,15,4.0,165.5,2.35,18.25,168.5,137.16,106.85
2018,8,27,9,30,8.0,202.0,2.3,18.4,208.0,172.82,135.14
2018,8,27,9,45,5.0,181.5,2.3,18.55,185.5,150.97,117.17
2018,8,27,10,0,2.0,161.0,2.3,18.7,163.0,129.99,100.05
2018,8,27,10,15,1.5,153.5,2.3,18.85,155.0,122.96,94.21
2018,8,27,10,30,1.0,146.0,2.3,19.0,147.0,116.09,88.52
2018,8,27,10,45,6.5,195.5,2.3,19.15,201.0,162.39,125.37
2018,8,27,11,0,12.0,245.0,2.3,19.3,255.0,208.87,161.69
2018,8,27,11,15,14.5,263.5,2.35,19.35,276.0,225.83,174.67
2018,8,27,11,30,17.0,282.0,2.4,19.4,297.0,242.39,187.37
2018,8,27,11,45,16.5,279.0,2.4,19.5,293.5,237.83,183.61
2018,8,27,12,0,16.0,276.0,2.4,19.6,290.0,233.29,179.95
2018,8,27,12,15,24.5,301.5,2.5,19.65,323.0,270.85,209.07
2018,8,27,12,30,33.0,327.0,2.6,19.7,356.0,294.93,227.53
2018,8,27,12,45,54.5,363.5,2.65,19.7,411.0,335.72,258.85
2018,8,27,13,0,76.0,400.0,2.7,19.7,466.0,372.87,286.94
2018,8,27,13,15,64.5,382.5,2.8,19.65,438.0,342.86,264.08
2018,8,27,13,30,53.0,365.0,2.9,19.6,410.0,314.45,242.57
2018,8,27,13,45,103.0,335.5,3.0,19.6,419.5,314.17,242.65
2018,8,27,14,0,153.0,306.0,3.1,19.6,429.0,304.15,234.39
2018,8,27,14,15,471.0,221.0,3.2,19.45,577.5,358.13,270.73
2018,8,27,14,30,789.0,136.0,3.3,19.3,726.0,374.64,272.18
2018,8,27,14,45,631.0,143.5,3.4,19.2,600.0,278.87,196.74
2018,8,27,15,0,473.0,151.0,3.5,19.1,474.0,204.95,140.84
2018,8,27,15,15,442.5,159.5,3.5,19.1,446.5,170.59,114.08
2018,8,27,15,30,412.0,168.0,3.5,19.1,419.0,138.77,94.38
2018,8,27,15,45,327.0,175.5,3.65,18.75,365.0,110.97,90.01
2018,8,27,16,0,242.0,183.0,3.8,18.4,311.0,120.16,98.33
2018,8,27,16,15,145.5,174.5,3.8,18.15,249.0,118.8,97.58
2018,8,27,16,30,49.0,166.0,3.8,17.9,187.0,114.62,94.4
2018,8,27,16,45,72.5,145.0,3.85,17.7,172.0,101.68,83.56
2018,8,27,17,0,96.0,124.0,3.9,17.5,157.0,86.63,70.7
2018,8,27,17,15,62.0,105.0,3.95,17.25,125.0,75.12,60.72
2018,8,27,17,30,28.0,86.0,4.0,17.0,93.0,61.79,48.92
2018,8,27,17,45,14.5,64.0,4.0,16.75,67.5,47.09,35.69
2018,8,27,18,0,1.0,42.0,4.0,16.5,42.0,31.4,21.45
2018,8,27,18,15,7.0,26.0,4.0,16.3,26.5,19.69,9.81
2018,8,27,18,30,13.0,10.0,4.0,16.1,11.0,7.87,0.0
2018,8,27,18,45,6.5,5.0,4.0,15.95,5.5,3.93,0.0
2018,8,27,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,3.15,15.4,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,3.2,15.5,2.0,0.0,0.0
2018,8,28,5,45,8.0,3.0,3.3,15.65,3.5,6.07,0.0
2018,8,28,6,0,8.0,4.0,3.4,15.8,5.0,7.83,0.0
2018,8,28,6,15,4.0,7.5,3.35,15.9,8.0,8.16,1.05
2018,8,28,6,30,0.0,11.0,3.3,16.0,11.0,8.34,1.35
2018,8,28,6,45,0.0,16.5,3.3,16.15,16.5,12.53,5.0
2018,8,28,7,0,0.0,22.0,3.3,16.3,22.0,16.73,8.64
2018,8,28,7,15,0.0,31.0,3.2,16.45,31.0,23.63,14.53
2018,8,28,7,30,0.0,40.0,3.1,16.6,40.0,30.55,20.38
2018,8,28,7,45,0.0,55.5,3.0,16.75,55.5,42.5,30.4
2018,8,28,8,0,0.0,71.0,2.9,16.9,71.0,54.5,40.35
2018,8,28,8,15,0.0,90.5,2.85,17.15,90.5,69.97,53.05
2018,8,28,8,30,0.0,110.0,2.8,17.4,110.0,86.38,66.38
2018,8,28,8,45,6.5,156.5,2.7,17.6,160.5,133.2,104.71
2018,8,28,9,0,13.0,203.0,2.6,17.8,211.0,181.3,143.28
2018,8,28,9,15,15.0,218.0,2.6,18.0,228.0,195.77,154.3
2018,8,28,9,30,17.0,233.0,2.6,18.2,245.0,210.18,165.28
2018,8,28,9,45,12.5,222.5,2.6,18.35,231.5,194.83,152.47
2018,8,28,10,0,8.0,212.0,2.6,18.5,218.0,180.04,140.23
2018,8,28,10,15,13.0,243.0,2.6,18.6,253.5,211.41,164.89
2018,8,28,10,30,18.0,274.0,2.6,18.7,289.0,242.55,189.0
2018,8,28,10,45,24.5,304.5,2.55,18.85,325.0,294.3,228.69
2018,8,28,11,0,31.0,335.0,2.5,19.0,361.0,326.37,252.72
2018,8,28,11,15,31.0,340.0,2.5,19.05,366.5,327.16,252.9
2018,8,28,11,30,31.0,345.0,2.5,19.1,372.0,327.64,253.0
2018,8,28,11,45,38.5,362.5,2.5,19.2,396.5,345.69,266.61
2018,8,28,12,0,46.0,380.0,2.5,19.3,421.0,362.47,279.11
2018,8,28,12,15,58.5,393.0,2.5,19.3,445.0,377.89,290.81
2018,8,28,12,30,71.0,406.0,2.5,19.3,469.0,391.52,301.09
2018,8,28,12,45,86.0,410.0,2.5,19.35,485.5,397.45,305.58
2018,8,28,13,0,101.0,414.0,2.5,19.4,502.0,401.41,308.53
2018,8,28,13,15,119.5,409.0,2.55,19.4,511.0,404.76,311.09
2018,8,28,13,30,138.0,404.0,2.6,19.4,520.0,397.63,305.63
2018,8,28,13,45,258.0,363.5,2.6,19.4,572.0,417.69,320.43
2018,8,28,14,0,378.0,323.0,2.6,19.4,624.0,420.95,320.7
2018,8,28,14,15,640.0,205.5,2.6,19.3,691.5,416.08,311.08
2018,8,28,14,30,902.0,88.0,2.6,19.2,759.0,380.14,272.94
2018,8,28,14,45,894.0,85.5,2.6,19.15,722.5,317.95,217.97
2018,8,28,15,0,886.0,83.0,2.6,19.1,686.0,255.63,163.71
2018,8,28,15,15,872.5,81.0,2.6,19.1,643.0,192.96,113.27
2018,8,28,15,30,859.0,79.0,2.6,19.1,600.0,131.34,73.7
2018,8,28,15,45,843.0,76.0,2.65,18.9,553.0,75.73,59.85
2018,8,28,16,0,827.0,73.0,2.7,18.7,506.0,72.91,57.72
2018,8,28,16,15,805.0,70.0,2.65,18.5,456.0,62.99,49.38
2018,8,28,16,30,783.0,67.0,2.6,18.3,406.0,60.5,47.43
2018,8,28,16,45,750.5,63.0,2.6,18.15,354.0,57.04,44.59
2018,8,28,17,0,718.0,59.0,2.6,18.0,302.0,53.54,41.64
2018,8,28,17,15,669.5,54.0,2.6,17.75,249.5,49.02,37.72
2018,8,28,17,30,621.0,49.0,2.6,17.5,197.0,44.52,33.67
2018,8,28,17,45,543.0,42.5,2.6,17.3,148.5,35.51,25.48
2018,8,28,18,0,465.0,36.0,2.6,17.1,100.0,30.03,20.16
2018,8,28,18,15,324.5,26.5,2.6,16.9,62.0,21.95,11.02
2018,8,28,18,30,184.0,17.0,2.6,16.7,24.0,13.38,0.0
2018,8,28,18,45,92.0,8.5,2.6,16.55,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.0,1.8,16.05,2.0,1.57,0.0
2018,8,29,6,0,0.0,4.0,1.8,16.3,4.0,3.02,0.0
2018,8,29,6,15,0.0,7.0,1.85,16.5,7.0,5.3,0.0
2018,8,29,6,30,0.0,10.0,1.9,16.7,10.0,7.58,0.7
2018,8,29,6,45,0.0,14.0,1.9,16.9,14.0,10.63,3.36
2018,8,29,7,0,0.0,18.0,1.9,17.1,18.0,13.68,6.01
2018,8,29,7,15,0.0,31.0,1.9,17.25,31.0,23.63,14.49
2018,8,29,7,30,0.0,44.0,1.9,17.4,44.0,33.62,22.92
2018,8,29,7,45,0.0,69.0,1.85,17.6,69.0,52.93,39.08
2018,8,29,8,0,0.0,94.0,1.8,17.8,94.0,73.51,56.05
2018,8,29,8,15,0.5,124.0,1.8,18.0,124.5,100.11,77.76
2018,8,29,8,30,1.0,154.0,1.8,18.2,155.0,127.07,99.42
2018,8,29,8,45,1.0,158.5,1.85,18.45,159.5,129.92,101.27
2018,8,29,9,0,1.0,163.0,1.9,18.7,164.0,132.97,103.33
2018,8,29,9,15,0.5,146.5,1.9,18.85,147.0,117.24,90.3
2018,8,29,9,30,0.0,130.0,1.9,19.0,130.0,102.34,78.03
2018,8,29,9,45,0.0,112.0,1.95,19.2,112.0,87.3,65.69
2018,8,29,10,0,0.0,94.0,2.0,19.4,94.0,72.72,53.75
2018,8,29,10,15,2.0,123.5,2.05,19.55,125.0,98.68,74.64
2018,8,29,10,30,4.0,153.0,2.1,19.7,156.0,124.85,95.45
2018,8,29,10,45,27.5,247.0,2.15,19.85,270.0,242.82,188.65
2018,8,29,11,0,51.0,341.0,2.2,20.0,384.0,351.54,271.43
2018,8,29,11,15,107.0,383.5,2.25,20.1,476.0,459.55,352.5
2018,8,29,11,30,163.0,426.0,2.3,20.2,568.0,541.95,412.8
2018,8,29,11,45,228.5,418.0,2.35,20.25,618.5,580.44,441.48
2018,8,29,12,0,294.0,410.0,2.4,20.3,669.0,629.17,477.01
2018,8,29,12,15,561.5,284.0,2.4,20.35,778.0,728.69,552.41
2018,8,29,12,30,829.0,158.0,2.4,20.4,887.0,792.2,599.96
2018,8,29,12,45,870.0,136.5,2.4,20.45,894.5,753.97,572.15
2018,8,29,13,0,911.0,115.0,2.4,20.5,902.0,720.93,547.71
2018,8,29,13,15,907.0,114.0,2.4,20.55,884.5,670.09,509.18
2018,8,29,13,30,903.0,113.0,2.4,20.6,867.0,617.26,468.21
2018,8,29,13,45,897.0,111.5,2.4,20.6,842.0,561.22,423.7
2018,8,29,14,0,891.0,110.0,2.4,20.6,817.0,503.87,376.74
2018,8,29,14,15,883.0,108.0,2.35,20.6,785.5,444.25,326.48
2018,8,29,14,30,875.0,106.0,2.3,20.6,754.0,384.03,274.45
2018,8,29,14,45,864.0,103.5,2.3,20.55,716.0,322.27,220.75
2018,8,29,15,0,853.0,101.0,2.3,20.5,678.0,260.78,167.97
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,193.86,115.49
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,135.41,78.94
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,83.99,66.53
2018,8,29,16,0,722.0,102.0,2.3,20.2,477.0,76.76,60.67
2018,8,29,16,15,618.5,111.0,2.35,20.0,409.0,81.66,65.15
2018,8,29,16,30,515.0,120.0,2.4,19.8,341.0,85.62,68.83
2018,8,29,16,45,457.0,111.5,2.45,19.65,288.5,79.82,64.06
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,73.97,59.16
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,63.84,50.4
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,53.34,41.12
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,42.97,31.73
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,32.4,21.94
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,21.16,9.64
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,10.23,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,6.06,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,9.1,1.96
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,13.68,5.94
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,18.26,9.9
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,21.71,12.85
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,25.17,15.75
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,32.87,22.18
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,40.59,28.57
