Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,73.26,55.82
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,109.01,85.08
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,205.98,163.5
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,295.2,232.85
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,281.1,220.59
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,267.5,209.33
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,306.69,239.38
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,345.31,268.31
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,375.39,289.99
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,404.53,310.86
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,424.2,325.07
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,442.8,338.51
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,481.84,367.08
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,497.91,378.84
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,541.0,411.21
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,579.5,439.64
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,606.01,459.7
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,612.59,465.54
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,630.06,480.12
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,627.76,479.79
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,550.03,420.91
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,476.55,365.06
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,437.74,335.41
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,399.44,305.35
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,404.6,304.22
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,379.45,274.86
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,318.5,221.51
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,258.16,169.43
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,198.0,121.23
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,139.54,83.58
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,81.18,64.49
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,78.89,62.87
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,75.38,60.11
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,71.74,57.21
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,68.13,54.28
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,64.5,51.24
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,58.35,45.88
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,52.14,40.29
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,44.05,32.81
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,33.47,22.88
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,22.01,9.32
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,11.02,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,8.95,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,30.16,2.65
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,18.16,9.17
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,10.62,3.23
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,15.58,7.56
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,20.56,11.87
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,27.47,17.77
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,34.39,23.6
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,46.36,33.62
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,58.37,43.55
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,84.45,65.07
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,111.55,87.11
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,135.29,106.27
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,159.14,125.27
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,177.87,139.96
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,196.57,154.48
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,236.01,185.47
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,297.87,233.36
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,372.11,291.09
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,444.94,346.49
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,518.14,401.28
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,565.91,436.55
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,600.27,462.65
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,649.72,499.54
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,661.71,509.51
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,669.68,516.55
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,728.52,564.09
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,762.46,592.55
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,746.21,581.95
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,719.26,562.62
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,654.97,512.17
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,598.16,466.38
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,530.65,411.79
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,467.72,360.12
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,430.91,325.72
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,379.24,276.38
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,316.16,221.26
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,255.09,169.62
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,198.45,131.55
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,171.25,122.7
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,107.68,87.47
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,74.58,59.33
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,72.87,58.13
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,71.18,56.92
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,70.98,56.96
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,68.68,55.09
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,57.31,45.11
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,42.23,31.66
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,35.97,25.81
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,29.83,19.73
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,20.65,7.12
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,11.02,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,41.87,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,118.44,13.09
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,94.77,71.25
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,50.22,37.43
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,34.68,24.47
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,17.5,9.28
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,22.86,13.88
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,28.24,18.42
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,37.1,25.84
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,45.99,33.2
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,62.26,46.65
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,79.59,60.8
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,93.9,72.29
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,108.24,83.69
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,120.45,93.34
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,132.65,102.92
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,143.69,111.58
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,154.69,120.17
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,170.81,132.84
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,186.79,145.32
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,216.68,168.77
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,246.24,191.74
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,250.3,194.67
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,254.18,197.57
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,260.0,202.03
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,265.52,206.29
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,272.34,211.61
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,290.09,225.42
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,267.43,207.85
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,256.44,199.38
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,254.53,198.02
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,256.46,199.63
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,257.19,200.59
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,255.38,198.69
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,343.13,261.84
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,386.12,282.98
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,324.7,228.38
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,264.05,175.5
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,191.81,121.23
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,138.04,89.22
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,101.04,81.82
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,108.07,88.29
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,98.91,80.76
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,85.64,69.57
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,78.01,63.15
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,69.84,56.13
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,62.54,49.72
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,55.26,43.11
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,43.03,31.93
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,30.26,19.98
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,18.43,4.08
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,6.29,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,7.27,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,18.28,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,20.21,10.58
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,23.66,14.17
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,41.98,30.18
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,68.71,53.31
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,69.18,53.47
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,75.49,58.37
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,96.25,75.55
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,117.02,92.45
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,146.8,116.71
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,176.81,140.73
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,188.77,149.67
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,200.75,158.59
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,217.06,170.94
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,233.28,183.11
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,274.66,214.74
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,294.67,229.47
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,302.61,234.86
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,310.26,240.08
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,340.64,262.86
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,369.94,284.5
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,356.95,274.11
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,344.22,264.16
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,363.72,279.01
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,381.74,292.52
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,436.98,335.05
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,470.95,361.16
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,452.82,347.4
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,434.55,333.68
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,385.21,296.24
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,334.83,257.91
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,308.95,238.57
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,284.41,219.53
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,309.92,236.3
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,313.35,232.32
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,238.04,175.83
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,189.77,143.82
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,174.14,133.01
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,159.76,123.74
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,144.11,118.23
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,134.3,110.49
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,124.09,102.25
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,110.81,91.24
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,97.03,79.62
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,80.84,65.68
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,68.05,54.48
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,54.69,42.54
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,42.56,31.44
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,30.3,19.83
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,18.28,1.61
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,6.29,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,5.3,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,13.09,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,14.8,6.16
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,17.51,9.03
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,27.48,17.72
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,37.49,26.38
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,48.94,36.15
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,61.19,46.44
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,77.17,59.68
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,93.14,72.69
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,121.86,96.18
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,150.81,119.46
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,176.87,140.12
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,202.98,160.56
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,228.09,179.98
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,275.42,216.42
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,323.05,252.79
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,370.07,288.02
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,425.2,329.44
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,501.92,385.61
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,540.07,413.27
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,575.96,439.27
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,558.51,425.55
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,540.62,411.92
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,553.31,421.72
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,563.38,429.33
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,586.02,446.01
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,589.32,448.69
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,567.74,433.06
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,544.58,416.13
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,490.77,375.82
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,435.79,334.42
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,402.18,309.03
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,369.63,283.59
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,388.1,292.83
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,375.48,273.07
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,316.07,221.32
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,252.62,167.27
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,193.3,120.04
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,136.03,83.28
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,88.57,71.08
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,86.56,69.76
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,82.98,66.96
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,79.3,64.02
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,74.25,59.84
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,69.1,55.45
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,58.81,46.39
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,51.04,39.32
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,40.25,29.37
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,29.4,18.86
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,17.38,0.0
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,5.51,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,3.32,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,6.83,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,34.15,21.64
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,70.84,54.57
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,63.91,49.59
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,56.11,43.13
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,54.88,41.68
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,47.51,34.78
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,62.5,47.28
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,78.35,60.3
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,92.85,72.01
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,107.35,83.55
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,127.9,99.98
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,148.5,116.22
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,182.93,143.45
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,217.46,170.23
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,237.02,184.92
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,256.38,199.37
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,317.57,245.85
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,356.1,274.27
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,426.74,327.15
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,516.3,391.87
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,524.56,397.09
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,531.29,401.84
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,525.93,397.66
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,519.45,392.76
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,495.28,375.52
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,471.41,358.36
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,446.94,340.52
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,422.85,322.77
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,378.23,289.68
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,344.71,264.59
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,336.26,258.58
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,318.1,244.25
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,367.72,276.78
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,375.3,270.72
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,313.21,216.35
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,251.88,163.53
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,189.98,115.83
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,128.43,77.29
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,88.96,71.15
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,93.42,75.39
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,94.79,76.93
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,94.93,77.4
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,83.22,67.5
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,74.55,60.09
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,64.0,50.83
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,53.82,41.64
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,39.98,29.02
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,26.1,15.84
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,15.07,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,3.93,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,6.44,0.0
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,9.86,2.6
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,14.44,6.64
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,19.03,10.65
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,21.71,12.98
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,24.4,15.25
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,34.4,23.68
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,44.44,32.04
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,60.32,45.17
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,77.11,58.87
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,84.95,65.05
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,92.8,71.21
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,107.17,82.68
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,121.55,94.06
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,147.63,114.84
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,173.75,135.41
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,209.05,163.22
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,244.16,190.56
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,295.18,229.98
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,325.65,253.19
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,323.96,251.57
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,322.08,249.96
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,321.8,249.62
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,321.19,249.05
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,311.08,241.31
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,301.07,233.68
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,288.67,224.24
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,276.5,214.97
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,304.99,238.24
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,317.89,248.63
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,268.81,209.76
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,222.39,173.45
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,198.89,155.18
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,176.43,137.63
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,170.55,133.22
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,164.43,128.61
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,155.92,121.95
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,146.97,115.16
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,136.28,112.54
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,127.99,105.97
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,113.24,93.66
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,103.27,85.35
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,92.13,75.88
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,80.73,65.99
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,65.97,52.91
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,50.98,39.36
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,36.63,26.22
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,22.06,12.34
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,12.63,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,3.15,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.18,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.27,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,4.92,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,7.58,0.7
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,11.39,4.06
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,15.2,7.42
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,22.09,13.36
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,29.01,19.25
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,35.17,24.43
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,41.35,29.55
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,68.02,51.82
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,97.5,76.06
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,122.12,96.0
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,146.89,115.79
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,173.79,137.3
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,200.7,158.57
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,205.62,161.95
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,210.55,165.41
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,210.5,164.99
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,210.54,164.67
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,231.72,181.2
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,252.52,197.3
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,260.45,203.24
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,268.09,208.99
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,323.34,252.02
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,359.34,279.73
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,365.56,284.36
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,370.64,288.2
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,353.4,274.72
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,336.59,261.62
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,330.38,256.93
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,323.31,251.45
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,327.27,254.64
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,319.38,247.68
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,371.83,282.1
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,377.4,273.32
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,314.41,216.9
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,251.75,161.97
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,188.39,111.05
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,126.4,72.08
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,69.05,54.27
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,67.13,52.87
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,64.63,50.94
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,62.14,48.97
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,58.3,45.78
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,50.3,38.81
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,45.36,34.41
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,40.49,29.88
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,32.4,22.32
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,24.56,13.86
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,13.91,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.15,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,9.09,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,10.32,2.29
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,10.62,3.21
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,15.97,7.92
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,21.32,12.6
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,28.23,18.54
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,35.16,24.41
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,42.49,30.52
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,49.84,36.57
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,69.78,53.08
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,91.27,70.64
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,118.55,92.79
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,146.1,114.84
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,159.29,125.09
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,172.48,135.28
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,185.63,145.4
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,198.69,155.4
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,225.95,176.66
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,252.91,197.46
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,309.2,240.82
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,343.96,267.06
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,358.12,277.57
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,371.39,287.46
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,376.64,291.24
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,381.06,294.44
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,408.13,315.55
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,444.97,343.61
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,412.17,318.85
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,392.57,304.03
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,364.98,283.23
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,337.88,262.53
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,331.52,257.73
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,315.25,244.44
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,372.61,282.95
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,381.82,277.02
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,317.97,219.7
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,254.44,163.85
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,189.86,111.84
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,126.67,72.12
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,69.34,54.45
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,67.38,53.03
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,64.51,50.78
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,61.61,48.47
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,58.69,46.06
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,51.58,39.88
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,47.37,36.11
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,43.56,32.48
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,29.68,19.87
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,18.37,8.52
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,11.02,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,124.36,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,278.99,203.26
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,401.34,327.3
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,434.85,361.48
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,466.42,390.49
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,443.66,371.81
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,398.69,333.76
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,424.08,352.71
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,446.42,368.37
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,509.87,417.98
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,574.58,467.32
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,659.72,530.83
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,721.73,575.98
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,857.99,676.22
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,975.06,756.96
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,997.68,770.28
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,1030.43,791.34
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,1033.07,791.63
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,1031.54,789.41
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,1022.33,782.08
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,1008.98,772.07
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,989.05,758.15
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,965.16,741.53
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,934.69,720.59
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,900.64,697.0
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,863.34,670.91
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,822.63,642.14
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,776.22,608.68
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,726.89,570.43
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,673.91,528.39
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,618.82,483.56
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,559.99,434.43
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,499.79,382.74
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,438.27,328.63
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,376.16,272.8
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,311.87,214.8
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,247.88,158.29
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,183.85,106.68
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,121.12,67.54
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,71.56,56.29
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,68.8,54.18
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,59.7,46.52
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,57.39,44.7
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,54.12,41.99
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,50.89,39.21
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,45.81,34.68
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,37.61,27.22
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,30.76,20.69
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,24.15,12.22
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,13.77,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,5,45,11.0,3.5,4.9,14.4,4.0,0.0,0.0
2018,9,9,6,0,22.0,7.0,4.9,14.6,8.0,17.5,0.0
2018,9,9,6,15,28.5,18.0,4.85,14.9,21.0,39.6,23.76
2018,9,9,6,30,35.0,29.0,4.8,15.2,34.0,56.72,42.17
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,83.92,66.53
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,111.76,91.16
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,99.86,80.37
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,86.7,68.02
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,161.56,131.85
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,227.83,187.13
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,350.16,287.35
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,456.05,371.26
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,481.86,389.12
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,530.35,423.99
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,569.1,451.95
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,606.62,478.69
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,683.03,536.46
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,782.87,609.08
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,885.4,684.42
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,975.36,746.62
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,1007.36,767.3
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,1028.15,780.73
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,991.24,755.46
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,950.83,727.93
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,936.47,718.15
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,916.41,704.24
