Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,877.45,677.66
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,835.27,648.52
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,787.32,614.68
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,736.81,576.24
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,683.51,534.47
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,628.11,489.81
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,569.65,441.38
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,509.74,390.22
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,446.85,335.27
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,383.45,278.61
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,318.84,220.56
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,254.68,164.09
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,190.03,112.07
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,120.12,67.2
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,70.79,55.75
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,68.85,54.35
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,65.64,51.8
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,62.38,49.17
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,58.52,45.93
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,50.45,38.89
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,45.1,34.08
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,39.82,29.13
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,32.32,21.94
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,25.01,11.79
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,13.38,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,110.87,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,262.92,183.31
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,387.02,315.13
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,474.02,393.66
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,566.81,471.31
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,633.74,524.57
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,708.05,580.84
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,767.23,623.37
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,825.53,663.72
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,872.9,694.64
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,918.06,723.23
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,942.65,736.92
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,975.34,756.28
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,1000.18,770.66
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,1021.46,782.63
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,1034.84,788.77
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,1044.24,792.36
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,1045.62,791.88
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,1042.8,788.78
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,1032.83,780.69
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,1018.69,769.99
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,997.91,755.89
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,973.17,739.53
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,942.36,718.36
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,907.96,694.62
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,868.49,667.9
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,825.9,638.65
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,778.85,605.03
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,729.23,567.15
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,676.31,526.22
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,621.42,482.45
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,562.93,434.37
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,503.21,383.76
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,441.13,330.04
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,378.63,274.6
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,315.02,217.73
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,251.94,162.46
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,182.37,106.67
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,119.29,67.33
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,71.72,56.52
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,69.84,55.23
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,67.04,53.06
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,64.24,50.85
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,55.79,43.59
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,52.27,40.53
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,46.26,35.13
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,40.31,29.55
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,32.53,22.03
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,24.94,10.23
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,12.59,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,85.76,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,238.44,161.4
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,367.34,300.44
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,457.53,383.13
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,553.72,465.67
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,627.28,526.21
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,697.52,581.56
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,757.91,627.28
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,817.53,671.03
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,866.06,705.07
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,912.45,736.83
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,947.62,759.87
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,967.46,771.42
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,992.35,786.74
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,1013.66,799.4
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,1026.61,806.08
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,1035.55,810.04
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,1036.66,808.88
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,1033.65,805.0
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,1024.04,796.46
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,1010.3,785.2
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,990.51,770.67
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,966.74,753.41
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,937.25,731.86
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,904.06,707.67
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,866.41,680.77
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,825.36,651.22
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,778.95,617.2
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,729.59,578.38
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,676.85,535.9
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,621.91,490.56
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,562.69,440.68
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,502.0,388.1
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,439.12,332.32
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,375.68,274.82
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,310.76,215.77
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,246.19,158.34
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,182.04,106.32
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,119.24,67.34
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,71.36,56.72
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,61.96,48.79
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,59.2,46.58
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,56.44,44.32
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,53.1,41.48
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,49.85,38.6
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,41.27,30.86
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,36.63,26.41
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,29.43,19.33
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,22.5,6.7
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,11.8,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,84.19,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,236.41,153.53
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,367.26,298.05
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,404.17,336.02
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,440.25,369.25
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,437.63,367.56
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,435.16,364.23
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,493.09,410.65
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,551.68,456.15
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,580.46,475.94
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,583.32,475.97
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,728.55,587.56
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,865.32,685.46
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,895.78,704.08
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,923.23,721.16
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,967.0,749.81
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,1001.71,771.76
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,1008.77,774.7
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,997.74,765.49
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,941.25,724.77
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,870.4,672.03
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,876.43,677.45
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,877.33,678.69
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,849.92,658.43
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,819.77,636.22
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,772.69,601.78
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,725.03,566.37
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,711.91,557.89
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,688.66,540.92
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,642.7,505.27
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,595.63,467.48
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,542.59,423.52
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,487.08,376.07
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,420.63,319.49
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,356.4,264.33
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,295.74,213.29
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,242.53,170.39
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,191.19,136.23
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,163.19,123.87
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,130.07,107.67
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,116.22,96.23
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,102.94,85.02
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,88.94,73.03
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,69.7,56.24
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,52.33,40.88
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,47.06,36.01
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,39.6,28.99
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,28.36,18.29
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,17.34,1.61
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,19.52,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,119.43,71.29
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,223.07,178.99
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,373.53,309.1
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,538.85,445.13
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,607.28,499.44
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,683.85,557.91
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,745.17,602.59
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,805.99,645.52
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,854.1,678.05
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,900.22,708.57
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,920.85,720.24
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,949.4,737.64
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,976.66,754.12
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,1000.55,768.23
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,1012.09,773.77
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,1019.64,776.81
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,1021.34,776.36
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,1018.95,773.35
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,1009.47,765.59
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,995.92,755.28
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,976.38,741.68
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,952.92,725.5
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,923.36,704.74
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,890.2,681.53
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,824.6,636.35
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,756.05,585.16
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,694.12,538.46
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,632.26,491.2
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,581.52,452.63
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,531.72,413.84
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,491.48,381.57
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,447.91,345.36
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,393.53,300.0
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,341.66,256.08
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,292.45,212.22
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,241.06,166.59
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,189.21,128.56
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,149.82,106.32
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,97.19,79.02
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,69.7,55.51
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,62.74,49.65
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,55.36,43.34
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,51.67,40.17
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,48.03,36.93
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,39.59,29.29
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,34.96,24.81
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,26.92,16.83
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,19.09,0.0
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,22.79,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,143.24,81.37
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,249.38,200.74
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,304.26,252.31
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,363.75,304.69
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,303.91,254.56
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,232.29,192.5
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,271.57,224.94
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,311.25,256.68
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,334.38,273.77
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,356.45,289.76
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,408.27,330.0
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,460.24,369.42
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,512.04,408.24
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,588.03,463.92
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,609.47,477.82
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,629.24,490.76
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,659.48,512.38
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,687.65,532.25
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,787.4,605.78
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,866.34,662.69
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,876.02,669.35
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,880.0,672.58
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,855.04,654.7
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,826.9,634.61
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,782.97,602.95
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,737.85,570.0
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,671.35,519.98
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,606.76,470.76
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,538.21,417.98
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,471.02,366.0
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,468.49,363.37
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,447.14,343.78
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,414.79,312.66
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,369.11,267.64
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,305.09,210.23
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,241.53,154.42
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,178.0,103.64
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,116.06,65.95
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,64.32,50.48
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,62.19,48.9
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,62.55,49.43
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,58.47,46.01
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,55.09,43.14
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,51.93,40.31
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,45.23,34.18
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,36.44,25.99
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,25.8,15.63
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,15.18,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,84.13,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,233.95,124.98
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,370.03,297.77
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,410.8,340.43
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,451.58,377.67
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,344.3,289.72
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,229.86,191.09
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,284.02,236.47
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,339.53,281.58
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,367.32,302.69
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,394.28,322.87
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,344.8,280.31
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,270.19,217.73
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,391.55,315.49
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,489.82,392.22
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,437.62,349.29
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,361.52,288.27
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,478.16,380.89
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,591.9,468.13
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,839.0,657.65
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,1016.02,780.88
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,995.29,764.9
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,970.56,747.6
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,940.6,726.67
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,906.92,703.09
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,868.03,676.02
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,825.86,646.36
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,778.56,612.62
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,728.51,574.0
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,674.54,531.45
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,618.41,485.94
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,559.68,436.73
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,499.56,384.88
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,436.3,329.2
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,372.46,271.68
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,307.5,212.78
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,242.87,155.49
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,177.69,103.1
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,114.07,64.29
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,69.01,54.81
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,59.8,47.03
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,61.76,48.94
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,69.36,55.79
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,61.94,49.33
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,56.3,44.28
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,45.2,34.22
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,35.27,25.0
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,25.41,15.04
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,14.5,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,86.47,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,220.38,104.79
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,340.33,272.09
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,385.91,318.2
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,432.58,359.84
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,427.9,356.91
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,424.26,352.83
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,630.9,516.61
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,835.93,666.58
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,872.46,688.7
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,917.01,717.35
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,952.07,738.76
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,984.09,757.87
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,1007.59,771.03
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,1027.4,781.75
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,1039.25,787.33
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,1047.02,790.38
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,1047.48,789.33
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,1043.71,785.69
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,1033.13,777.13
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,1018.35,765.98
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,996.97,751.25
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,971.57,733.92
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,941.97,713.76
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,908.59,691.01
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,868.56,664.1
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,825.31,634.69
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,778.03,601.99
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,728.07,564.31
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,673.2,522.18
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,616.28,477.16
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,556.96,428.76
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,496.26,377.68
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,433.06,323.08
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,369.34,266.54
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,304.41,208.52
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,239.93,152.04
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,175.15,100.47
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,111.92,62.44
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,67.53,53.27
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,64.57,50.97
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,55.06,42.85
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,51.8,40.13
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,47.94,36.8
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,44.13,33.37
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,38.45,28.13
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,32.89,22.77
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,22.46,12.2
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,14.16,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,7.08,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,45.25,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,140.02,55.06
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,221.44,176.5
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,201.63,165.95
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,156.32,129.31
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,155.99,128.75
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,149.4,122.1
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,216.77,179.5
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,306.11,253.18
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,333.09,273.7
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,359.35,293.46
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,443.82,361.07
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,553.88,445.96
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,579.14,463.38
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,602.81,479.91
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,619.49,491.1
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,634.38,500.99
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,742.24,583.47
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,825.11,645.97
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,707.92,555.68
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,594.44,467.03
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,588.16,462.53
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,580.66,456.7
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,549.1,431.89
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,518.18,407.54
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,498.22,392.28
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,478.07,376.75
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,512.18,404.75
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,524.87,415.6
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,498.29,394.39
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,469.82,371.3
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,484.32,381.18
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,472.1,367.05
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,425.29,323.72
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,369.89,271.24
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,305.37,212.46
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,241.31,155.53
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,177.23,104.01
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,114.81,66.23
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,64.77,51.3
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,62.27,49.35
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,59.18,46.82
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,56.09,44.23
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,51.99,40.64
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,44.24,33.68
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,38.7,28.48
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,33.31,23.17
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,23.99,12.94
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,14.16,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.79,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,2.64,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,4.54,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,7.2,0.41
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,9.86,2.76
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,16.35,8.37
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,22.86,13.96
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,47.12,34.63
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,73.97,57.22
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,70.67,54.21
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,67.96,51.71
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,72.39,55.19
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,76.86,58.68
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,95.94,74.25
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,115.19,89.81
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,131.15,102.64
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,147.07,115.36
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,171.61,135.08
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,196.01,154.52
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,217.01,171.08
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,237.66,187.26
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,226.98,178.51
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,216.64,170.12
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,219.06,171.91
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,221.32,173.59
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,216.34,169.63
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,211.42,165.75
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,208.94,163.81
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,206.38,161.84
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,192.17,150.59
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,178.35,139.64
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,191.77,150.66
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,198.29,155.84
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,236.12,183.71
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,249.35,188.48
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,221.73,162.16
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,190.61,133.39
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,150.55,100.64
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,110.13,74.06
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,82.68,66.94
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,78.89,63.95
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,73.41,59.38
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,67.78,54.57
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,60.16,47.89
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,52.37,40.87
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,40.47,30.02
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,28.13,18.63
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,17.69,7.49
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,7.08,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,7.92,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,70.72,11.31
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,130.28,101.25
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,256.07,212.28
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,375.47,315.67
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,280.43,235.83
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,155.16,127.4
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,196.04,162.26
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,238.01,197.07
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,319.17,263.58
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,382.72,314.27
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,506.78,411.26
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,609.86,488.4
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,834.27,652.85
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,1016.27,773.4
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,1030.91,777.5
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,1041.56,780.75
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,1029.77,770.56
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,1028.13,767.52
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,1018.89,759.69
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,1005.61,749.46
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,985.93,736.39
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,962.38,720.81
