Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,684.25,531.55
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,619.72,481.99
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,593.62,462.0
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,559.03,434.21
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,519.45,400.92
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,471.1,358.87
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,409.63,305.58
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,348.14,251.08
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,275.83,191.12
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,213.33,141.71
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,162.02,104.06
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,116.38,78.88
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,89.2,72.28
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,84.26,68.28
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,67.09,53.45
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,49.21,37.8
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,43.63,32.77
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,38.05,27.55
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,30.57,20.38
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,23.25,10.09
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,12.2,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,91.02,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,236.48,152.17
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,345.49,275.69
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,460.27,371.86
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,546.03,440.03
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,635.14,507.09
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,702.96,555.77
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,771.14,602.83
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,817.58,632.46
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,868.94,664.75
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,907.36,687.44
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,942.96,707.98
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,957.08,715.25
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,967.34,720.35
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,993.86,736.21
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,1003.07,740.69
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,996.12,735.35
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,971.27,718.71
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,974.61,720.78
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,973.24,719.58
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,946.89,702.33
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,917.22,683.14
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,846.9,636.01
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,768.77,580.03
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,677.77,514.97
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,583.99,446.65
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,497.51,382.51
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,408.11,315.03
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,348.21,269.78
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,285.5,221.71
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,314.98,244.59
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,328.33,253.66
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,287.77,221.37
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,249.93,191.22
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,209.56,159.78
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,175.02,133.51
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,139.59,107.11
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,113.43,88.14
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,101.33,82.7
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,90.62,73.72
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,76.63,61.71
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,62.52,49.4
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,49.01,37.41
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,35.35,25.13
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,24.79,15.35
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,14.06,2.86
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,8.26,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,8.97,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,13.57,3.04
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,20.52,11.28
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,27.51,17.5
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,40.19,28.47
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,53.87,40.16
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,85.07,66.67
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,116.63,93.01
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,99.2,78.05
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,84.41,65.36
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,131.05,103.95
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,168.33,134.07
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,235.26,187.37
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,302.87,239.68
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,302.28,237.69
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,301.53,235.94
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,374.89,293.05
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,470.27,364.42
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,369.8,286.83
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,296.16,229.07
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,275.44,213.22
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,255.57,197.76
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,258.27,199.89
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,260.64,201.72
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,294.95,228.6
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,326.71,253.13
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,338.04,261.99
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,347.04,269.02
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,398.22,308.85
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,433.63,334.77
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,428.84,329.03
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,406.84,309.12
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,328.27,248.11
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,268.27,202.77
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,246.87,179.91
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,207.35,141.28
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,158.62,102.5
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,109.01,71.71
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,77.76,62.07
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,68.93,54.68
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,62.17,48.93
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,55.2,42.85
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,46.79,35.32
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,38.12,27.39
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,29.25,18.91
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,18.96,3.85
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,11.02,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,26.23,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,65.73,33.62
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,106.48,82.41
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,143.85,116.45
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,108.68,88.25
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,90.0,72.46
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,155.44,127.7
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,222.47,182.76
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,175.57,142.84
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,146.61,117.46
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,199.77,160.4
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,253.5,202.69
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,195.84,155.16
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,128.08,99.39
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,299.51,238.21
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,436.69,344.35
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,435.85,341.1
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,434.11,337.94
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,496.84,385.76
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,556.31,429.96
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,452.11,350.26
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,332.43,257.87
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,278.66,216.24
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,227.94,176.33
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,336.35,263.39
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,431.74,337.48
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,477.98,371.78
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,516.34,399.65
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,476.89,369.0
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,438.1,338.75
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,351.78,271.96
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,285.09,220.4
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,240.82,185.89
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,204.76,157.65
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,192.74,144.16
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,165.04,116.81
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,142.61,97.96
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,115.07,81.09
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,80.15,64.07
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,62.25,48.83
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,50.42,38.63
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,40.5,29.94
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,37.72,27.35
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,33.97,23.7
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,26.49,16.38
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,18.97,1.01
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,9.05,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,45.52,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,115.8,57.45
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,93.43,71.81
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,56.82,43.4
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,40.04,29.1
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,20.56,11.79
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,41.52,29.61
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,64.04,48.52
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,58.39,43.71
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,54.17,40.12
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,76.67,58.63
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,101.33,78.66
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,131.26,102.8
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,161.51,126.84
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,218.08,172.02
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,256.98,202.48
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,313.65,246.55
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,369.21,288.81
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,311.29,243.14
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,256.42,199.91
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,232.59,180.91
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,195.02,151.02
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,167.49,129.33
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,141.05,108.35
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,235.17,183.16
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,317.22,246.5
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,312.93,243.29
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,307.33,239.32
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,336.54,261.92
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,349.67,271.66
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,366.56,283.93
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,368.91,283.21
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,332.91,251.83
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,289.14,212.7
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,223.92,159.34
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,166.06,113.04
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,137.44,83.64
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,89.03,51.21
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,58.09,45.22
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,54.74,42.44
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,50.4,38.7
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,46.04,34.83
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,37.41,27.08
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,32.4,22.31
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,24.77,14.78
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,17.35,0.0
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,8.26,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,44.12,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,118.05,51.18
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,203.67,161.33
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,278.97,228.87
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,161.2,133.46
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,18.26,9.86
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,38.24,26.9
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,59.45,44.73
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,100.76,79.59
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,158.82,127.42
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,194.57,155.95
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,230.11,183.88
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,171.01,135.63
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,136.13,106.79
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,215.04,170.42
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,280.26,221.54
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,298.38,235.11
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,315.95,248.39
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,287.58,225.65
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,240.46,188.35
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,313.57,246.45
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,364.1,285.95
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,442.76,346.79
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,495.99,387.55
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,450.43,352.36
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,407.38,319.14
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,427.01,335.51
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,441.12,346.94
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,450.24,354.6
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,440.38,346.91
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,439.99,345.17
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,420.47,326.23
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,380.9,289.13
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,332.4,242.42
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,270.17,186.82
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,210.29,135.0
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,150.6,88.2
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,92.39,55.01
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,62.03,49.03
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,58.44,46.04
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,52.11,40.52
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,50.59,39.11
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,42.84,32.03
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,37.11,26.5
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,25.46,15.19
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,13.71,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,7.08,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,96.46,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,249.04,93.69
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,319.85,254.81
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,379.95,313.42
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,528.39,435.7
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,679.55,553.48
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,745.4,601.78
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,810.99,647.9
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,860.62,680.71
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,908.32,711.07
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,932.99,724.82
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,966.17,744.39
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,988.86,758.1
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,1007.98,769.51
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,996.72,759.81
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,967.18,738.13
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,988.48,751.59
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,1018.52,770.5
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,1005.87,760.67
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,989.25,748.71
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,953.49,723.23
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,914.63,695.82
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,893.46,680.64
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,867.76,662.28
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,816.77,627.88
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,772.71,598.03
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,682.83,530.19
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,590.1,459.53
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,575.71,449.22
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,546.07,425.69
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,508.75,394.48
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,461.32,353.33
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,399.18,299.05
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,337.14,243.58
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,274.63,187.63
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,213.33,134.4
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,147.26,83.15
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,87.88,50.37
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,57.93,45.25
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,55.53,43.3
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,50.82,39.22
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,46.07,34.97
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,37.36,27.09
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,32.34,22.23
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,23.9,13.53
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,15.66,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,7.47,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,82.08,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,217.07,58.29
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,350.41,278.05
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,479.35,393.17
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,410.54,342.49
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,318.69,268.69
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,218.29,182.9
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,79.92,61.9
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,81.57,63.16
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,83.79,64.77
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,112.46,88.47
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,141.42,112.09
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,184.26,147.22
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,249.87,200.1
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,296.47,237.5
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,342.39,273.91
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,564.38,451.94
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,757.57,600.43
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,880.75,693.6
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,975.3,761.25
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,965.11,753.32
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,961.96,751.13
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,929.83,728.35
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,894.14,703.01
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,852.93,673.41
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,808.68,641.36
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,759.42,604.77
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,707.8,563.7
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,651.56,518.08
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,593.73,470.02
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,533.76,418.86
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,472.97,365.63
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,409.28,308.9
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,345.81,251.33
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,281.33,192.98
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,214.32,134.66
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,150.73,85.4
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,89.81,51.79
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,59.09,46.19
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,56.0,43.61
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,52.96,40.99
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,46.18,34.95
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,40.29,29.53
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,34.59,24.01
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,25.02,13.91
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,14.95,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,7.47,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,89.82,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,231.89,31.63
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,372.14,292.1
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,505.84,412.13
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,596.86,489.47
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,701.11,573.19
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,767.91,624.57
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,834.41,673.64
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,884.33,708.43
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,920.84,732.48
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,956.72,755.25
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,989.63,775.46
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,1013.45,789.01
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,1033.61,799.97
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,1044.62,804.59
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,1051.59,806.6
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,1050.83,803.47
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,1045.88,797.7
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,1033.63,787.32
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,1017.24,774.35
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,994.49,757.23
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,967.83,737.6
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,933.22,712.74
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,895.21,685.6
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,852.67,655.73
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,807.2,623.65
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,757.38,587.79
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,705.31,547.69
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,649.24,503.95
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,591.72,457.82
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,531.75,408.54
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,471.12,357.16
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,407.72,302.24
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,344.62,246.4
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,277.69,187.5
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,214.28,133.23
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,151.59,85.59
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,91.76,53.28
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,61.17,47.46
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,57.38,44.33
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,52.6,40.23
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,44.09,32.75
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,38.21,27.39
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,32.44,21.86
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,23.14,11.73
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,13.38,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,98.19,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,247.89,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,381.11,294.91
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,495.71,400.25
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,590.05,479.06
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,687.92,556.39
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,754.13,606.5
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,820.15,654.34
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,870.12,688.28
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,906.8,711.75
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,941.03,733.02
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,972.4,751.92
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,996.3,765.46
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,1016.57,776.51
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,1026.41,780.01
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,1032.29,781.04
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,1031.57,778.32
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,1026.71,773.07
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,1014.63,762.96
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,998.47,750.37
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,975.8,733.88
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,949.26,714.95
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,917.84,692.69
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,882.88,668.07
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,841.84,640.2
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,797.76,610.02
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,749.06,575.91
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,697.95,537.21
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,642.48,494.83
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,585.31,449.79
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,525.43,401.05
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,464.75,350.07
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,401.34,295.7
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,338.12,240.15
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,274.54,184.09
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,212.26,130.88
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,149.44,83.25
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,83.86,46.63
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,54.22,41.53
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,51.35,39.21
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,47.51,35.92
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,43.75,32.56
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,35.13,24.81
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,30.04,19.85
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,21.51,9.84
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,12.59,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.0,0.4,14.95,16.5,80.76,0.0
2018,10,9,6,30,220.0,22.0,0.4,15.2,33.0,207.73,0.0
2018,10,9,6,45,355.0,30.5,0.35,15.4,73.0,351.64,266.29
2018,10,9,7,0,490.0,39.0,0.3,15.6,113.0,483.48,380.69
2018,10,9,7,15,374.0,36.5,0.45,15.85,105.5,399.19,322.31
2018,10,9,7,30,258.0,34.0,0.6,16.1,98.0,303.07,250.05
2018,10,9,7,45,129.0,46.5,0.7,16.35,78.5,180.25,149.83
2018,10,9,8,0,0.0,59.0,0.8,16.6,59.0,45.19,32.7
2018,10,9,8,15,10.5,97.5,0.85,16.9,102.0,89.68,70.59
2018,10,9,8,30,21.0,136.0,0.9,17.2,145.0,137.68,110.29
2018,10,9,8,45,166.0,153.5,0.95,17.5,236.0,336.29,273.86
2018,10,9,9,0,311.0,171.0,1.0,17.8,327.0,526.29,419.2
2018,10,9,9,15,561.5,131.5,1.0,18.15,440.0,772.9,595.44
2018,10,9,9,30,812.0,92.0,1.0,18.5,553.0,974.25,724.84
2018,10,9,9,45,853.5,86.0,1.0,18.85,595.5,994.11,732.18
2018,10,9,10,0,895.0,80.0,1.0,19.2,638.0,1023.26,748.11
2018,10,9,10,15,825.0,108.0,1.0,19.45,639.0,989.55,724.32
2018,10,9,10,30,755.0,136.0,1.0,19.7,640.0,945.49,694.85
2018,10,9,10,45,709.0,156.0,1.0,19.95,640.0,906.59,668.78
2018,10,9,11,0,663.0,176.0,1.0,20.2,640.0,864.67,640.6
2018,10,9,11,15,599.5,195.0,1.05,20.25,619.5,803.03,599.72
2018,10,9,11,30,536.0,214.0,1.1,20.3,599.0,732.91,551.71
2018,10,9,11,45,417.0,240.5,1.15,20.35,541.0,632.27,480.14
2018,10,9,12,0,298.0,267.0,1.2,20.4,483.0,517.99,397.26
2018,10,9,12,15,335.0,264.5,1.45,20.3,505.5,527.54,406.86
2018,10,9,12,30,372.0,262.0,1.7,20.2,528.0,548.39,423.03
2018,10,9,12,45,604.5,187.5,1.9,20.1,610.5,627.48,484.18
2018,10,9,13,0,837.0,113.0,2.1,20.0,693.0,673.17,518.92
2018,10,9,13,15,626.5,182.0,2.4,19.8,609.0,561.67,434.87
2018,10,9,13,30,416.0,251.0,2.7,19.6,525.0,457.49,355.51
2018,10,9,13,45,341.5,258.5,3.0,19.45,477.0,388.09,302.04
