Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,0,267.0,266.0,3.3,19.3,429.0,335.0,260.31
2018,10,9,14,15,371.5,223.5,3.5,19.05,436.5,318.43,244.34
2018,10,9,14,30,476.0,181.0,3.7,18.8,444.0,293.59,219.36
2018,10,9,14,45,569.0,144.5,3.85,18.6,436.0,256.35,182.84
2018,10,9,15,0,662.0,108.0,4.0,18.4,428.0,203.03,133.12
2018,10,9,15,15,586.0,108.0,4.0,18.4,371.0,146.07,91.48
2018,10,9,15,30,510.0,108.0,4.0,18.4,314.0,98.87,66.21
2018,10,9,15,45,603.5,85.5,3.95,17.9,299.0,66.54,52.99
2018,10,9,16,0,697.0,63.0,3.9,17.4,284.0,56.45,44.32
2018,10,9,16,15,644.5,57.5,3.85,17.15,234.5,47.65,36.57
2018,10,9,16,30,592.0,52.0,3.8,16.9,185.0,43.16,32.47
2018,10,9,16,45,399.5,47.0,3.7,16.6,126.5,38.07,27.67
2018,10,9,17,0,207.0,42.0,3.6,16.3,68.0,31.5,21.26
2018,10,9,17,15,120.5,26.0,3.6,16.0,39.5,19.6,7.65
2018,10,9,17,30,34.0,10.0,3.6,15.7,11.0,7.87,0.0
2018,10,9,17,45,17.0,5.0,3.6,15.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,10,6,15,10.0,7.0,0.6,14.35,7.5,12.08,0.0
2018,10,10,6,30,20.0,14.0,0.8,14.4,15.0,33.19,0.0
2018,10,10,6,45,197.5,31.5,1.0,14.45,59.5,232.71,177.51
2018,10,10,7,0,375.0,49.0,1.2,14.5,104.0,402.72,326.52
2018,10,10,7,15,471.0,56.0,1.3,14.65,152.5,508.4,413.52
2018,10,10,7,30,567.0,63.0,1.4,14.8,201.0,618.2,499.77
2018,10,10,7,45,623.5,67.5,1.5,14.9,250.5,693.11,556.38
2018,10,10,8,0,680.0,72.0,1.6,15.0,300.0,768.7,611.38
2018,10,10,8,15,716.5,76.0,1.55,15.2,348.0,824.62,648.54
2018,10,10,8,30,753.0,80.0,1.5,15.4,396.0,872.95,679.17
2018,10,10,8,45,780.0,81.5,1.45,15.6,440.0,913.47,703.52
2018,10,10,9,0,807.0,83.0,1.4,15.8,484.0,951.16,725.43
2018,10,10,9,15,828.5,84.0,1.35,16.05,524.0,979.51,740.54
2018,10,10,9,30,850.0,85.0,1.3,16.3,564.0,1004.38,753.26
2018,10,10,9,45,868.0,84.5,1.2,16.55,598.5,1007.18,750.64
2018,10,10,10,0,886.0,84.0,1.1,16.8,633.0,1019.05,754.24
2018,10,10,10,15,894.0,85.0,0.95,17.05,659.0,1018.62,748.78
2018,10,10,10,30,902.0,86.0,0.8,17.3,685.0,1014.19,740.97
2018,10,10,10,45,906.5,87.5,0.65,17.5,703.5,1002.83,729.04
2018,10,10,11,0,911.0,89.0,0.5,17.7,722.0,987.49,714.86
2018,10,10,11,15,913.5,89.0,0.65,17.85,732.5,964.65,703.18
2018,10,10,11,30,916.0,89.0,0.8,18.0,743.0,938.09,688.94
2018,10,10,11,45,916.0,89.0,1.0,18.15,745.0,905.7,671.42
2018,10,10,12,0,916.0,89.0,1.2,18.3,747.0,869.96,650.99
2018,10,10,12,15,913.0,89.5,1.4,18.35,741.5,829.13,626.6
2018,10,10,12,30,910.0,90.0,1.6,18.4,736.0,785.48,599.46
2018,10,10,12,45,904.0,90.0,1.85,18.45,722.0,736.6,567.43
2018,10,10,13,0,898.0,90.0,2.1,18.5,708.0,685.61,530.95
2018,10,10,13,15,890.5,89.5,2.3,18.45,687.0,631.38,490.38
2018,10,10,13,30,883.0,89.0,2.5,18.4,666.0,575.69,447.03
2018,10,10,13,45,872.0,88.0,2.65,18.35,637.5,516.62,399.21
2018,10,10,14,0,861.0,87.0,2.8,18.3,609.0,457.03,349.18
2018,10,10,14,15,845.5,86.0,2.95,18.2,574.0,394.69,295.44
2018,10,10,14,30,830.0,85.0,3.1,18.1,539.0,332.73,240.68
2018,10,10,14,45,809.5,83.0,3.25,17.95,498.5,269.61,184.84
2018,10,10,15,0,789.0,81.0,3.4,17.8,458.0,208.33,132.16
2018,10,10,15,15,763.0,77.5,3.4,17.8,413.0,147.36,85.46
2018,10,10,15,30,737.0,74.0,3.4,17.8,368.0,89.52,53.88
2018,10,10,15,45,695.5,71.0,3.45,17.35,320.0,57.67,45.34
2018,10,10,16,0,654.0,68.0,3.5,16.9,272.0,55.26,43.37
2018,10,10,16,15,593.5,62.5,3.45,16.6,223.0,50.86,39.48
2018,10,10,16,30,533.0,57.0,3.4,16.3,174.0,46.53,35.5
2018,10,10,16,45,441.5,48.5,3.3,16.0,128.5,39.67,29.08
2018,10,10,17,0,350.0,40.0,3.2,15.7,83.0,32.92,22.39
2018,10,10,17,15,219.0,27.0,3.05,15.45,49.5,22.26,7.98
2018,10,10,17,30,88.0,14.0,2.9,15.2,16.0,11.02,0.0
2018,10,10,17,45,44.0,7.0,2.7,14.95,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,6.0,0.45,14.25,6.0,4.72,0.0
2018,10,11,6,30,5.0,12.0,0.5,14.3,12.0,12.95,0.0
2018,10,11,6,45,18.0,30.0,0.55,14.35,32.0,48.18,32.1
2018,10,11,7,0,31.0,48.0,0.6,14.4,52.0,79.26,61.39
2018,10,11,7,15,68.5,66.5,0.6,14.5,81.0,146.36,119.53
2018,10,11,7,30,106.0,85.0,0.6,14.6,110.0,201.17,166.61
2018,10,11,7,45,264.5,93.5,0.6,14.7,176.0,371.89,308.08
2018,10,11,8,0,423.0,102.0,0.6,14.8,242.0,558.59,451.31
2018,10,11,8,15,552.5,97.0,0.65,15.0,309.0,695.0,548.29
2018,10,11,8,30,682.0,92.0,0.7,15.2,376.0,826.38,637.47
2018,10,11,8,45,706.5,97.0,0.7,15.45,419.0,867.22,661.02
2018,10,11,9,0,731.0,102.0,0.7,15.7,462.0,905.56,683.68
2018,10,11,9,15,747.5,105.5,0.65,15.95,499.5,930.95,696.44
2018,10,11,9,30,764.0,109.0,0.6,16.2,537.0,945.8,702.36
2018,10,11,9,45,791.0,107.0,0.6,16.5,572.5,969.09,714.86
2018,10,11,10,0,818.0,105.0,0.6,16.8,608.0,988.49,724.71
2018,10,11,10,15,827.5,106.5,0.5,17.05,634.0,990.24,721.3
2018,10,11,10,30,837.0,108.0,0.4,17.3,660.0,988.06,715.87
2018,10,11,10,45,843.5,109.5,0.35,17.55,679.0,978.94,707.53
2018,10,11,11,0,850.0,111.0,0.3,17.8,698.0,965.9,697.07
2018,10,11,11,15,854.5,111.5,0.45,18.05,709.5,945.95,686.9
2018,10,11,11,30,859.0,112.0,0.6,18.3,721.0,922.26,674.39
2018,10,11,11,45,861.0,111.5,0.75,18.55,724.0,891.63,657.15
2018,10,11,12,0,863.0,111.0,0.9,18.8,727.0,847.86,630.84
2018,10,11,12,15,864.0,109.5,1.05,18.9,722.5,809.85,608.15
2018,10,11,12,30,865.0,108.0,1.2,19.0,718.0,768.93,582.74
2018,10,11,12,45,864.5,105.5,1.4,19.15,706.0,723.24,552.37
2018,10,11,13,0,864.0,103.0,1.6,19.3,694.0,675.13,518.29
2018,10,11,13,15,858.0,101.5,1.8,19.3,673.5,622.38,479.54
2018,10,11,13,30,852.0,100.0,2.0,19.3,653.0,571.03,440.01
2018,10,11,13,45,843.0,98.0,2.2,19.35,625.5,512.45,393.33
2018,10,11,14,0,834.0,96.0,2.4,19.4,598.0,453.25,344.29
2018,10,11,14,15,820.0,94.0,2.6,19.3,563.5,391.82,291.98
2018,10,11,14,30,806.0,92.0,2.8,19.2,529.0,330.91,238.65
2018,10,11,14,45,786.5,89.0,3.05,19.1,489.0,268.62,183.99
2018,10,11,15,0,767.0,86.0,3.3,19.0,449.0,208.11,132.33
2018,10,11,15,15,740.0,82.5,3.3,19.0,404.5,148.42,86.94
2018,10,11,15,30,713.0,79.0,3.3,19.0,360.0,87.17,52.32
2018,10,11,15,45,673.0,74.0,3.65,18.6,312.0,59.5,46.72
2018,10,11,16,0,633.0,69.0,4.0,18.2,264.0,55.77,43.57
2018,10,11,16,15,573.0,63.0,4.1,17.8,215.5,51.06,39.44
2018,10,11,16,30,513.0,57.0,4.2,17.4,167.0,46.42,35.19
2018,10,11,16,45,421.0,48.5,4.3,17.0,122.5,39.6,28.83
2018,10,11,17,0,329.0,40.0,4.4,16.6,78.0,32.92,22.11
2018,10,11,17,15,204.0,26.0,4.4,16.25,46.0,19.82,4.57
2018,10,11,17,30,79.0,12.0,4.4,15.9,14.0,9.44,0.0
2018,10,11,17,45,39.5,6.0,4.4,15.55,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,6,15,75.0,9.5,1.8,14.8,12.5,7.47,0.0
2018,10,12,6,30,150.0,19.0,1.8,15.0,25.0,120.53,0.0
2018,10,12,6,45,280.5,30.0,1.8,15.25,62.0,296.66,219.78
2018,10,12,7,0,411.0,41.0,1.8,15.5,99.0,424.99,342.62
2018,10,12,7,15,466.0,51.0,1.75,15.8,141.5,499.56,406.14
2018,10,12,7,30,521.0,61.0,1.7,16.1,184.0,576.76,467.75
2018,10,12,7,45,595.5,64.5,1.7,16.4,236.0,664.93,534.35
2018,10,12,8,0,670.0,68.0,1.7,16.7,288.0,754.91,598.89
2018,10,12,8,15,704.5,72.5,1.6,17.15,335.0,802.79,629.34
2018,10,12,8,30,739.0,77.0,1.5,17.6,382.0,856.19,662.57
2018,10,12,8,45,764.0,79.5,1.4,18.05,425.0,895.55,684.8
2018,10,12,9,0,789.0,82.0,1.3,18.5,468.0,932.16,704.53
2018,10,12,9,15,812.5,83.0,1.2,18.95,508.0,962.25,719.35
2018,10,12,9,30,836.0,84.0,1.1,19.4,548.0,988.96,731.62
2018,10,12,9,45,856.5,82.0,1.05,19.85,582.0,992.34,729.67
2018,10,12,10,0,877.0,80.0,1.0,20.3,616.0,1004.81,733.98
2018,10,12,10,15,885.5,81.5,0.9,20.7,642.5,1005.54,729.9
2018,10,12,10,30,894.0,83.0,0.8,21.1,669.0,1002.28,723.58
2018,10,12,10,45,899.5,84.0,0.7,21.5,687.5,991.41,712.71
2018,10,12,11,0,905.0,85.0,0.6,21.9,706.0,976.59,699.68
2018,10,12,11,15,908.5,85.5,0.75,22.1,717.5,955.4,688.81
2018,10,12,11,30,912.0,86.0,0.9,22.3,729.0,930.43,675.36
2018,10,12,11,45,912.5,86.5,1.1,22.45,732.0,899.15,658.44
2018,10,12,12,0,913.0,87.0,1.3,22.6,735.0,864.48,638.68
2018,10,12,12,15,912.0,86.5,1.5,22.55,730.0,824.32,615.04
2018,10,12,12,30,911.0,86.0,1.7,22.5,725.0,781.24,588.64
2018,10,12,12,45,907.5,85.5,1.9,22.45,712.0,733.64,557.66
2018,10,12,13,0,904.0,85.0,2.1,22.4,699.0,683.72,522.22
2018,10,12,13,15,897.5,84.0,2.25,22.3,678.0,629.4,481.97
2018,10,12,13,30,891.0,83.0,2.4,22.2,657.0,573.54,438.98
2018,10,12,13,45,881.5,82.0,2.6,22.15,629.0,514.91,392.27
2018,10,12,14,0,872.0,81.0,2.8,22.1,601.0,455.56,343.12
2018,10,12,14,15,859.5,79.0,2.9,21.95,566.5,393.78,290.35
2018,10,12,14,30,847.0,77.0,3.0,21.8,532.0,332.2,236.41
2018,10,12,14,45,828.5,75.0,3.15,21.65,492.0,266.83,179.36
2018,10,12,15,0,810.0,73.0,3.3,21.5,452.0,204.93,126.72
2018,10,12,15,15,784.5,70.0,3.3,21.5,407.0,143.27,80.17
2018,10,12,15,30,759.0,67.0,3.3,21.5,362.0,84.64,48.92
2018,10,12,15,45,723.0,63.0,3.55,21.05,314.5,56.69,43.82
2018,10,12,16,0,687.0,59.0,3.8,20.6,267.0,53.2,40.91
2018,10,12,16,15,634.0,53.5,3.85,20.15,218.5,48.31,36.64
2018,10,12,16,30,581.0,48.0,3.9,19.7,170.0,40.03,29.27
2018,10,12,16,45,492.0,41.0,3.95,19.25,124.5,34.08,23.74
2018,10,12,17,0,403.0,34.0,4.0,18.8,79.0,28.29,17.85
2018,10,12,17,15,249.0,22.5,4.05,18.4,45.5,18.61,1.39
2018,10,12,17,30,95.0,11.0,4.1,18.0,12.0,8.65,0.0
2018,10,12,17,45,47.5,5.5,4.15,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,9.0,0.95,15.35,13.0,0.0,0.0
2018,10,13,6,30,193.0,18.0,0.9,15.6,26.0,150.2,0.0
2018,10,13,6,45,338.5,27.5,0.85,15.8,64.5,338.59,243.13
2018,10,13,7,0,484.0,37.0,0.8,16.0,103.0,478.94,377.76
2018,10,13,7,15,541.5,45.0,0.8,16.3,148.0,555.42,441.11
2018,10,13,7,30,599.0,53.0,0.8,16.6,193.0,634.66,502.19
2018,10,13,7,45,645.0,58.5,0.8,16.95,240.5,701.77,550.75
2018,10,13,8,0,691.0,64.0,0.8,17.3,288.0,762.92,592.55
2018,10,13,8,15,712.5,70.5,0.85,17.6,332.5,808.31,622.51
2018,10,13,8,30,734.0,77.0,0.9,17.9,377.0,851.56,650.18
2018,10,13,8,45,778.5,76.5,1.0,18.25,426.0,906.37,685.63
2018,10,13,9,0,823.0,76.0,1.1,18.6,475.0,958.8,718.63
2018,10,13,9,15,857.0,73.0,1.2,18.85,518.5,981.99,732.38
2018,10,13,9,30,891.0,70.0,1.3,19.1,562.0,1014.27,752.39
2018,10,13,9,45,904.0,71.5,1.35,19.3,596.0,1027.42,759.16
2018,10,13,10,0,917.0,73.0,1.4,19.5,630.0,1036.6,763.75
2018,10,13,10,15,903.0,81.5,1.5,19.65,649.5,1023.06,754.92
2018,10,13,10,30,889.0,90.0,1.6,19.8,669.0,1005.44,743.79
2018,10,13,10,45,666.5,173.0,1.7,19.95,614.0,883.06,663.25
2018,10,13,11,0,444.0,256.0,1.8,20.1,559.0,728.16,554.07
2018,10,13,11,15,382.0,282.0,1.9,20.15,545.5,658.99,505.42
2018,10,13,11,30,320.0,308.0,2.0,20.2,532.0,613.16,471.32
2018,10,13,11,45,331.0,305.5,2.1,20.3,538.0,603.26,464.67
2018,10,13,12,0,342.0,303.0,2.2,20.4,544.0,591.39,456.21
2018,10,13,12,15,454.5,260.5,2.35,20.35,578.5,636.22,491.26
2018,10,13,12,30,567.0,218.0,2.5,20.3,613.0,654.54,506.43
2018,10,13,12,45,698.5,168.5,2.6,20.25,645.5,675.68,522.97
2018,10,13,13,0,830.0,119.0,2.7,20.2,678.0,672.75,521.28
2018,10,13,13,15,614.0,184.5,2.8,20.15,591.0,555.59,431.55
2018,10,13,13,30,398.0,250.0,2.9,20.1,504.0,437.94,340.98
2018,10,13,13,45,577.0,184.5,3.05,20.0,535.0,451.0,349.58
2018,10,13,14,0,756.0,119.0,3.2,19.9,566.0,437.84,334.6
2018,10,13,14,15,822.5,95.0,3.25,19.75,555.0,392.88,293.3
2018,10,13,14,30,889.0,71.0,3.3,19.6,544.0,339.55,243.3
2018,10,13,14,45,871.5,69.0,3.35,19.45,503.0,274.71,185.69
2018,10,13,15,0,854.0,67.0,3.4,19.3,462.0,211.17,131.02
2018,10,13,15,15,829.5,64.0,3.4,19.3,416.0,143.26,79.1
2018,10,13,15,30,805.0,61.0,3.4,19.3,370.0,81.88,46.27
2018,10,13,15,45,769.0,57.5,3.4,18.9,321.0,53.12,41.1
2018,10,13,16,0,733.0,54.0,3.4,18.5,272.0,49.81,38.3
2018,10,13,16,15,677.5,49.5,3.35,18.1,222.0,45.5,34.49
2018,10,13,16,30,622.0,45.0,3.3,17.7,172.0,41.27,30.58
2018,10,13,16,45,529.5,38.0,3.2,17.3,125.0,34.7,24.43
2018,10,13,17,0,437.0,31.0,3.1,16.9,78.0,25.99,15.9
2018,10,13,17,15,271.5,20.5,3.05,16.55,44.5,17.01,0.0
2018,10,13,17,30,106.0,10.0,3.0,16.2,11.0,7.87,0.0
2018,10,13,17,45,53.0,5.0,2.9,15.85,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.5,4.5,1.75,14.15,5.0,0.0,0.0
2018,10,14,6,30,23.0,9.0,1.7,14.4,10.0,23.32,0.0
2018,10,14,6,45,42.5,23.5,1.6,14.65,28.0,68.01,44.74
2018,10,14,7,0,62.0,38.0,1.5,14.9,46.0,102.05,80.57
2018,10,14,7,15,237.0,47.0,1.4,15.1,98.5,295.32,245.18
2018,10,14,7,30,412.0,56.0,1.3,15.3,151.0,476.3,391.19
2018,10,14,7,45,230.5,84.0,1.15,15.5,139.5,329.15,272.67
2018,10,14,8,0,49.0,112.0,1.0,15.7,128.0,161.78,131.82
2018,10,14,8,15,125.0,132.0,0.95,15.95,180.5,276.17,227.69
2018,10,14,8,30,201.0,152.0,0.9,16.2,233.0,396.89,322.93
2018,10,14,8,45,371.5,146.0,0.9,16.45,317.0,583.54,465.47
2018,10,14,9,0,542.0,140.0,0.9,16.7,401.0,750.08,583.0
2018,10,14,9,15,714.5,107.0,0.9,17.0,480.5,899.86,680.97
2018,10,14,9,30,887.0,74.0,0.9,17.3,560.0,1015.45,751.94
2018,10,14,9,45,899.0,76.5,0.95,17.55,594.0,1028.7,757.38
2018,10,14,10,0,911.0,79.0,1.0,17.8,628.0,1037.95,762.0
2018,10,14,10,15,919.5,80.0,1.0,18.1,654.5,1037.67,759.57
2018,10,14,10,30,928.0,81.0,1.0,18.4,681.0,1033.28,754.87
2018,10,14,10,45,935.0,82.0,1.0,18.7,701.0,1023.25,746.86
2018,10,14,11,0,942.0,83.0,1.0,19.0,721.0,1009.06,736.48
2018,10,14,11,15,946.0,83.0,0.9,19.25,732.5,986.78,719.31
2018,10,14,11,30,950.0,83.0,0.8,19.5,744.0,960.59,699.92
2018,10,14,11,45,952.0,83.0,0.75,19.8,747.5,928.82,678.05
2018,10,14,12,0,954.0,83.0,0.7,20.1,751.0,893.44,654.01
2018,10,14,12,15,954.0,82.5,0.65,20.3,746.5,852.48,626.64
2018,10,14,12,30,954.0,82.0,0.6,20.5,742.0,808.37,597.19
2018,10,14,12,45,951.0,81.5,0.55,20.75,728.5,759.18,563.69
2018,10,14,13,0,948.0,81.0,0.5,21.0,715.0,707.5,526.09
2018,10,14,13,15,943.0,80.0,0.6,21.1,694.5,651.87,487.04
2018,10,14,13,30,938.0,79.0,0.7,21.2,674.0,594.43,444.94
2018,10,14,13,45,930.5,78.0,0.8,21.35,646.0,534.2,398.76
2018,10,14,14,0,923.0,77.0,0.9,21.5,618.0,472.93,349.69
2018,10,14,14,15,911.0,74.5,1.0,21.45,582.0,407.92,296.06
2018,10,14,14,30,899.0,72.0,1.1,21.4,546.0,343.0,240.7
2018,10,14,14,45,881.5,69.5,1.2,21.4,504.5,277.12,183.95
2018,10,14,15,0,864.0,67.0,1.3,21.4,463.0,212.54,129.74
2018,10,14,15,15,838.5,65.0,1.3,21.4,417.0,144.77,79.02
2018,10,14,15,30,813.0,63.0,1.3,21.4,371.0,83.55,47.12
2018,10,14,15,45,778.5,59.0,1.35,21.05,322.0,54.41,41.84
2018,10,14,16,0,744.0,55.0,1.4,20.7,273.0,50.74,38.76
2018,10,14,16,15,689.5,50.0,1.5,20.1,222.5,46.04,34.66
2018,10,14,16,30,635.0,45.0,1.6,19.5,172.0,41.39,30.43
2018,10,14,16,45,510.5,39.0,1.65,18.9,122.0,32.66,22.46
2018,10,14,17,0,386.0,33.0,1.7,18.3,72.0,27.49,16.78
2018,10,14,17,15,231.5,20.5,1.85,17.85,40.5,16.98,0.0
2018,10,14,17,30,77.0,8.0,2.0,17.4,9.0,6.29,0.0
2018,10,14,17,45,38.5,4.0,2.15,16.95,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.55,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.7,14.8,24.0,155.43,0.0
2018,10,15,6,45,352.0,26.0,2.9,15.15,62.5,344.43,236.41
2018,10,15,7,0,503.0,35.0,3.1,15.5,101.0,492.73,394.92
2018,10,15,7,15,548.5,43.0,3.1,15.85,143.5,559.69,455.14
2018,10,15,7,30,594.0,51.0,3.1,16.2,186.0,628.59,511.98
2018,10,15,7,45,605.5,63.0,3.1,16.55,228.5,673.44,547.21
2018,10,15,8,0,617.0,75.0,3.1,16.9,271.0,716.34,578.94
2018,10,15,8,15,723.0,68.5,2.9,17.35,333.0,816.4,649.73
2018,10,15,8,30,829.0,62.0,2.7,17.8,395.0,925.18,722.56
2018,10,15,8,45,852.5,64.0,2.45,18.3,439.5,951.73,734.56
2018,10,15,9,0,876.0,66.0,2.2,18.8,484.0,986.76,752.27
2018,10,15,9,15,893.0,67.5,2.05,19.2,524.0,1011.31,763.52
2018,10,15,9,30,910.0,69.0,1.9,19.6,564.0,1032.27,772.16
2018,10,15,9,45,921.5,70.5,1.8,20.0,597.5,1043.77,775.17
2018,10,15,10,0,933.0,72.0,1.7,20.4,631.0,1051.24,775.71
2018,10,15,10,15,941.0,73.0,1.65,20.65,657.5,1050.36,772.25
2018,10,15,10,30,949.0,74.0,1.6,20.9,684.0,1045.31,766.41
2018,10,15,10,45,954.0,75.0,1.55,21.15,703.0,1033.07,756.23
2018,10,15,11,0,959.0,76.0,1.5,21.4,722.0,1016.7,743.69
2018,10,15,11,15,962.0,76.5,1.6,21.45,733.0,993.75,730.02
2018,10,15,11,30,965.0,77.0,1.7,21.5,744.0,966.87,713.77
2018,10,15,11,45,965.5,77.0,1.8,21.55,746.5,933.41,693.07
2018,10,15,12,0,966.0,77.0,1.9,21.6,749.0,896.4,669.83
2018,10,15,12,15,964.0,77.0,2.05,21.6,743.5,854.01,643.26
2018,10,15,12,30,962.0,77.0,2.2,21.6,738.0,808.6,614.1
2018,10,15,12,45,958.5,76.0,2.35,21.55,724.0,758.28,580.73
2018,10,15,13,0,955.0,75.0,2.5,21.5,710.0,705.53,542.46
2018,10,15,13,15,948.5,74.5,2.55,21.45,688.5,649.26,499.73
2018,10,15,13,30,942.0,74.0,2.6,21.4,667.0,591.32,454.31
2018,10,15,13,45,932.5,73.0,2.65,21.35,638.0,530.02,404.78
2018,10,15,14,0,923.0,72.0,2.7,21.3,609.0,467.92,352.87
2018,10,15,14,15,910.0,70.5,2.65,21.15,573.5,403.56,297.51
2018,10,15,14,30,897.0,69.0,2.6,21.0,538.0,339.39,241.02
2018,10,15,14,45,879.0,67.0,2.6,20.9,496.5,274.05,183.48
2018,10,15,15,0,861.0,65.0,2.6,20.8,455.0,210.06,128.91
2018,10,15,15,15,835.5,62.5,2.6,20.8,409.0,146.44,81.04
2018,10,15,15,30,810.0,60.0,2.6,20.8,363.0,80.89,45.29
2018,10,15,15,45,773.5,56.5,2.55,20.45,314.0,52.39,40.2
2018,10,15,16,0,737.0,53.0,2.5,20.1,265.0,49.05,37.37
2018,10,15,16,15,680.0,48.5,2.5,19.6,215.0,44.71,33.54
2018,10,15,16,30,623.0,44.0,2.5,19.1,165.0,40.45,29.61
2018,10,15,16,45,521.5,37.0,2.45,18.65,118.0,33.82,23.4
2018,10,15,17,0,420.0,30.0,2.4,18.2,71.0,25.16,14.57
2018,10,15,17,15,250.5,19.5,2.4,17.85,40.0,16.22,0.0
2018,10,15,17,30,81.0,9.0,2.4,17.5,9.0,7.08,0.0
2018,10,15,17,45,40.5,4.5,2.35,17.2,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.8,15.3,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.8,15.4,21.0,139.95,0.0
2018,10,16,6,45,328.0,25.0,0.8,15.5,58.0,323.64,210.29
2018,10,16,7,0,476.0,34.0,0.8,15.6,95.0,470.52,369.3
2018,10,16,7,15,460.0,48.5,0.8,15.85,128.5,493.29,394.28
2018,10,16,7,30,444.0,63.0,0.8,16.1,162.0,513.41,413.24
2018,10,16,7,45,606.5,59.0,0.8,16.35,229.0,669.19,529.85
2018,10,16,8,0,769.0,55.0,0.8,16.6,296.0,824.96,637.75
2018,10,16,8,15,802.0,58.5,0.85,17.05,345.0,879.04,671.51
2018,10,16,8,30,835.0,62.0,0.9,17.5,394.0,931.25,704.13
2018,10,16,8,45,858.5,63.5,0.9,18.0,438.5,957.14,717.42
2018,10,16,9,0,882.0,65.0,0.9,18.5,483.0,991.48,736.21
2018,10,16,9,15,898.0,67.0,1.0,18.95,522.5,1015.68,750.26
2018,10,16,9,30,914.0,69.0,1.1,19.4,562.0,1036.25,762.06
2018,10,16,9,45,924.5,70.0,1.2,19.8,594.5,1046.0,767.19
2018,10,16,10,0,935.0,71.0,1.3,20.2,627.0,1051.74,769.99
2018,10,16,10,15,942.5,72.0,1.3,20.45,653.0,1050.31,767.01
2018,10,16,10,30,950.0,73.0,1.3,20.7,679.0,1044.7,761.68
2018,10,16,10,45,955.5,73.5,1.35,20.9,698.0,1032.31,753.33
2018,10,16,11,0,961.0,74.0,1.4,21.1,717.0,1015.78,742.55
2018,10,16,11,15,963.5,75.0,1.45,21.3,728.0,992.92,727.84
2018,10,16,11,30,966.0,76.0,1.5,21.5,739.0,966.13,710.69
2018,10,16,11,45,965.5,76.0,1.55,21.65,741.0,931.76,688.74
2018,10,16,12,0,965.0,76.0,1.6,21.8,743.0,893.92,664.43
2018,10,16,12,15,963.0,75.5,1.65,21.85,736.5,851.05,636.81
2018,10,16,12,30,961.0,75.0,1.7,21.9,730.0,805.19,606.86
2018,10,16,12,45,922.5,86.0,1.8,21.95,705.0,742.67,564.66
2018,10,16,13,0,884.0,97.0,1.9,22.0,680.0,680.32,519.47
2018,10,16,13,15,544.5,184.5,1.95,22.0,540.0,507.58,390.47
2018,10,16,13,30,205.0,272.0,2.0,22.0,400.0,342.96,264.9
2018,10,16,13,45,323.0,222.0,2.1,21.95,413.0,349.69,270.04
2018,10,16,14,0,441.0,172.0,2.2,21.9,426.0,342.17,261.47
2018,10,16,14,15,668.0,120.0,2.25,21.8,478.5,354.79,263.89
2018,10,16,14,30,895.0,68.0,2.3,21.7,531.0,337.52,238.85
2018,10,16,14,45,877.0,66.0,2.4,21.55,490.0,272.36,181.67
2018,10,16,15,0,859.0,64.0,2.5,21.4,449.0,208.57,127.51
2018,10,16,15,15,833.5,61.5,2.5,21.4,403.0,145.15,79.93
2018,10,16,15,30,808.0,59.0,2.5,21.4,357.0,79.85,44.46
2018,10,16,15,45,770.0,55.5,2.65,20.95,308.0,51.55,39.39
2018,10,16,16,0,732.0,52.0,2.8,20.5,259.0,48.18,36.54
2018,10,16,16,15,634.0,49.0,2.9,19.95,203.5,44.66,33.42
2018,10,16,16,30,536.0,46.0,3.0,19.4,148.0,38.19,27.57
2018,10,16,16,45,367.0,36.0,3.1,18.85,96.0,29.41,19.53
2018,10,16,17,0,198.0,26.0,3.2,18.3,44.0,19.93,10.03
2018,10,16,17,15,108.0,14.5,3.4,17.85,23.5,11.09,0.0
2018,10,16,17,30,18.0,3.0,3.6,17.4,3.0,2.36,0.0
2018,10,16,17,45,9.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.0,0.75,13.4,9.0,0.0,0.0
2018,10,17,6,30,141.0,14.0,0.7,13.5,18.0,110.9,0.0
2018,10,17,6,45,293.0,25.5,0.65,13.6,55.0,295.77,183.17
2018,10,17,7,0,445.0,37.0,0.6,13.7,92.0,449.77,354.32
2018,10,17,7,15,530.5,44.0,0.55,13.9,139.0,547.08,435.08
2018,10,17,7,30,616.0,51.0,0.5,14.1,186.0,648.8,512.67
2018,10,17,7,45,669.0,55.5,0.45,14.3,235.0,714.03,559.38
2018,10,17,8,0,722.0,60.0,0.4,14.5,284.0,787.96,609.53
2018,10,17,8,15,757.0,63.5,0.4,14.85,331.5,842.94,644.61
2018,10,17,8,30,792.0,67.0,0.4,15.2,379.0,896.19,677.3
2018,10,17,8,45,816.0,69.5,0.4,15.5,423.0,934.96,699.56
2018,10,17,9,0,840.0,72.0,0.4,15.8,467.0,970.85,719.61
2018,10,17,9,15,859.0,74.0,0.45,16.1,506.5,985.43,726.94
2018,10,17,9,30,878.0,76.0,0.5,16.4,546.0,1008.65,740.17
2018,10,17,9,45,892.5,76.0,0.6,16.75,579.0,1020.96,747.46
2018,10,17,10,0,907.0,76.0,0.7,17.1,612.0,1029.43,752.62
2018,10,17,10,15,915.0,78.0,0.75,17.35,638.5,1029.83,751.97
2018,10,17,10,30,923.0,80.0,0.8,17.6,665.0,1026.11,749.02
2018,10,17,10,45,928.5,80.5,0.9,17.9,683.5,1013.98,741.89
2018,10,17,11,0,934.0,81.0,1.0,18.2,702.0,997.83,732.33
2018,10,17,11,15,937.0,81.5,1.15,18.35,712.5,975.34,720.01
2018,10,17,11,30,940.0,82.0,1.3,18.5,723.0,949.02,704.98
2018,10,17,11,45,941.0,82.0,1.45,18.65,726.0,916.66,685.66
2018,10,17,12,0,942.0,82.0,1.6,18.8,729.0,880.83,663.64
2018,10,17,12,15,939.5,82.0,1.75,18.85,723.0,838.89,637.25
2018,10,17,12,30,937.0,82.0,1.9,18.9,717.0,794.05,608.31
2018,10,17,12,45,932.5,82.0,2.1,19.0,703.5,745.12,575.51
2018,10,17,13,0,928.0,82.0,2.3,19.1,690.0,693.89,538.09
2018,10,17,13,15,921.5,81.0,2.4,19.05,668.5,638.42,495.91
2018,10,17,13,30,915.0,80.0,2.5,19.0,647.0,581.37,451.01
2018,10,17,13,45,905.0,79.0,2.65,18.95,618.5,521.28,402.29
2018,10,17,14,0,895.0,78.0,2.8,18.9,590.0,460.5,351.16
2018,10,17,14,15,881.0,76.0,2.85,18.8,554.5,396.96,296.1
2018,10,17,14,30,867.0,74.0,2.9,18.7,519.0,333.79,240.02
2018,10,17,14,45,847.5,72.0,3.0,18.55,478.0,267.35,181.31
2018,10,17,15,0,828.0,70.0,3.1,18.4,437.0,204.32,127.14
2018,10,17,15,15,800.5,67.0,3.1,18.4,391.5,141.56,79.42
2018,10,17,15,30,773.0,64.0,3.1,18.4,346.0,82.07,47.7
2018,10,17,15,45,733.0,60.0,3.2,17.95,297.5,54.55,42.54
2018,10,17,16,0,693.0,56.0,3.3,17.5,249.0,50.94,39.43
2018,10,17,16,15,573.0,53.0,3.3,17.05,191.5,43.69,32.97
2018,10,17,16,30,453.0,50.0,3.3,16.6,134.0,40.75,30.11
2018,10,17,16,45,388.5,39.0,3.3,16.15,95.5,32.04,21.96
2018,10,17,17,0,324.0,28.0,3.3,15.7,57.0,23.19,12.28
2018,10,17,17,15,188.0,17.5,3.3,15.4,31.5,13.77,0.0
2018,10,17,17,30,52.0,7.0,3.3,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.3,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,1.8,13.35,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,1.8,13.5,10.0,45.38,0.0
2018,10,18,6,45,214.5,22.5,1.75,13.65,45.5,232.05,133.97
2018,10,18,7,0,375.0,36.0,1.7,13.8,81.0,393.25,314.77
2018,10,18,7,15,406.5,44.0,1.7,14.0,114.0,443.77,363.01
2018,10,18,7,30,438.0,52.0,1.7,14.2,147.0,495.28,407.27
2018,10,18,7,45,456.5,69.0,1.7,14.4,189.5,547.26,449.14
2018,10,18,8,0,475.0,86.0,1.7,14.6,232.0,588.85,480.95
2018,10,18,8,15,636.0,75.0,1.65,14.95,303.5,749.21,598.71
2018,10,18,8,30,797.0,64.0,1.6,15.3,375.0,897.08,699.58
2018,10,18,8,45,821.0,66.0,1.6,15.6,418.5,935.14,721.57
2018,10,18,9,0,845.0,68.0,1.6,15.9,462.0,958.32,734.27
2018,10,18,9,15,862.0,70.5,1.55,16.3,501.0,983.68,747.4
2018,10,18,9,30,879.0,73.0,1.5,16.7,540.0,1005.55,757.98
2018,10,18,9,45,891.5,74.5,1.45,17.05,573.0,1017.77,762.31
2018,10,18,10,0,904.0,76.0,1.4,17.4,606.0,1026.1,764.29
2018,10,18,10,15,912.5,77.0,1.4,17.75,632.0,1025.73,761.68
2018,10,18,10,30,921.0,78.0,1.4,18.1,658.0,1021.29,756.74
2018,10,18,10,45,927.0,79.0,1.4,18.5,677.0,1010.29,747.67
2018,10,18,11,0,933.0,80.0,1.4,18.9,696.0,995.24,736.25
2018,10,18,11,15,936.0,81.0,1.45,19.15,707.0,973.35,721.79
2018,10,18,11,30,939.0,82.0,1.5,19.4,718.0,947.62,704.94
2018,10,18,11,45,940.5,81.5,1.6,19.7,720.5,915.16,684.18
2018,10,18,12,0,942.0,81.0,1.7,20.0,723.0,879.21,660.94
2018,10,18,12,15,940.0,81.0,1.85,20.15,717.5,837.69,634.52
2018,10,18,12,30,938.0,81.0,2.0,20.3,712.0,793.23,605.58
2018,10,18,12,45,934.0,81.0,2.15,20.45,698.5,744.64,572.57
2018,10,18,13,0,930.0,81.0,2.3,20.6,685.0,693.69,535.07
2018,10,18,13,15,923.0,80.0,2.5,20.6,663.5,637.86,493.2
2018,10,18,13,30,916.0,79.0,2.7,20.6,642.0,580.5,448.49
2018,10,18,13,45,905.5,77.5,2.9,20.6,613.0,519.7,399.38
2018,10,18,14,0,895.0,76.0,3.1,20.6,584.0,458.29,347.91
2018,10,18,14,15,880.5,74.5,3.25,20.45,548.5,395.1,293.43
2018,10,18,14,30,866.0,73.0,3.4,20.3,513.0,332.31,237.92
2018,10,18,14,45,845.5,70.5,3.55,20.15,471.5,267.92,181.04
2018,10,18,15,0,825.0,68.0,3.7,20.0,430.0,201.95,124.76
2018,10,18,15,15,797.5,65.5,3.7,20.0,385.0,139.88,77.78
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,81.07,46.69
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,53.71,41.52
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,50.07,38.39
2018,10,18,16,15,616.0,50.5,4.15,18.6,193.5,42.22,31.43
2018,10,18,16,30,545.0,46.0,4.2,18.1,144.0,38.32,27.75
2018,10,18,16,45,445.0,37.5,4.25,17.55,101.0,31.19,20.99
2018,10,18,17,0,345.0,29.0,4.3,17.0,58.0,24.19,12.27
2018,10,18,17,15,196.5,17.5,4.3,16.7,31.5,13.77,0.0
2018,10,18,17,30,48.0,6.0,4.3,16.4,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,4.25,16.1,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.6,14.5,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.7,14.7,4.0,15.92,0.0
2018,10,19,6,45,9.0,8.5,1.75,14.85,8.5,16.28,3.24
2018,10,19,7,0,0.0,13.0,1.8,15.0,13.0,9.87,2.4
2018,10,19,7,15,0.0,19.5,1.85,15.3,19.5,14.82,6.83
2018,10,19,7,30,0.0,26.0,1.9,15.6,26.0,19.79,11.21
2018,10,19,7,45,0.0,36.0,1.95,15.95,36.0,27.47,17.82
2018,10,19,8,0,0.0,46.0,2.0,16.3,46.0,35.16,24.38
2018,10,19,8,15,0.0,75.5,2.0,16.65,75.5,59.35,44.8
2018,10,19,8,30,0.0,105.0,2.0,17.0,105.0,87.22,67.99
2018,10,19,8,45,9.0,137.0,1.95,17.4,141.0,127.3,101.32
2018,10,19,9,0,18.0,169.0,1.9,17.8,177.0,167.9,134.37
2018,10,19,9,15,18.5,180.0,1.8,18.3,189.0,176.74,140.78
2018,10,19,9,30,19.0,191.0,1.7,18.8,201.0,185.71,147.3
2018,10,19,9,45,21.0,204.5,1.65,19.3,216.0,198.88,157.19
2018,10,19,10,0,23.0,218.0,1.6,19.8,231.0,211.97,166.9
2018,10,19,10,15,30.0,235.5,1.55,20.2,253.5,256.62,201.39
2018,10,19,10,30,37.0,253.0,1.5,20.6,276.0,279.07,218.09
2018,10,19,10,45,49.0,268.0,1.5,21.0,299.5,302.96,236.07
2018,10,19,11,0,61.0,283.0,1.5,21.4,323.0,325.9,253.12
2018,10,19,11,15,79.0,285.0,1.55,21.8,337.5,339.3,263.22
