Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,30,97.0,287.0,1.6,22.2,352.0,351.55,272.42
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,314.57,243.03
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,279.74,215.43
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,277.1,213.54
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,274.16,211.29
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,256.63,197.78
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,239.82,184.84
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,221.13,170.6
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,195.96,151.2
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,269.73,208.94
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,305.98,233.96
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,332.04,247.12
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,327.11,232.1
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,263.9,176.99
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,202.67,125.39
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,141.26,79.49
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,83.4,48.87
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,56.79,43.78
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,48.81,36.95
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,43.68,32.41
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,38.7,27.8
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,29.48,19.29
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,20.41,8.63
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,10.62,0.0
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,20.28,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,17.31,2.55
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,12.93,4.87
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,30.45,20.46
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,49.68,37.58
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,49.77,37.35
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,52.69,39.33
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,93.87,74.54
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,151.83,122.8
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,206.3,167.33
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,260.85,210.68
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,305.31,245.0
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,373.11,296.01
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,417.26,327.73
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,460.38,357.77
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,513.82,397.78
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,589.34,452.34
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,758.02,575.18
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,904.39,673.7
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,926.77,689.59
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,936.95,698.93
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,905.52,680.88
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,870.65,660.15
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,829.45,633.04
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,785.35,603.59
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,734.44,568.34
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,681.83,529.25
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,611.36,474.92
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,540.87,419.67
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,494.89,381.75
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,444.21,338.23
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,387.47,288.42
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,329.31,235.86
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,263.3,177.64
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,200.63,123.97
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,138.59,77.06
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,79.91,45.96
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,52.45,40.44
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,48.39,36.92
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,40.61,29.99
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,36.67,26.24
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,29.52,19.38
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,22.52,9.08
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,11.8,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,5.3,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,9.1,1.73
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,14.83,6.86
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,20.56,11.92
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,29.77,19.92
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,39.02,27.86
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,71.63,55.74
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,107.68,86.09
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,185.5,151.63
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,249.61,204.31
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,279.28,227.72
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,308.64,250.67
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,324.49,262.33
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,339.92,273.64
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,363.99,291.94
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,387.21,309.36
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,481.1,382.9
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,570.67,450.72
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,703.85,552.37
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,813.98,633.63
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,846.81,655.61
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,865.12,668.01
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,824.27,639.89
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,780.66,609.93
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,731.05,574.05
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,679.47,534.52
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,624.73,491.88
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,568.57,446.67
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,509.74,397.89
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,450.95,347.51
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,387.63,292.11
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,324.96,235.98
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,261.64,179.41
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,200.33,126.39
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,139.95,80.28
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,83.23,49.83
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,52.44,40.74
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,48.8,37.54
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,43.43,32.64
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,38.14,27.62
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,30.63,20.31
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,23.32,8.11
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,12.2,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,4.92,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,8.34,1.06
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,13.3,5.55
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,18.26,9.95
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,22.47,13.66
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,26.7,17.31
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,43.65,31.81
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,61.82,47.19
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,115.24,92.57
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,171.06,138.95
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,229.9,187.13
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,268.95,218.52
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,311.14,252.21
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,352.61,284.77
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,475.06,382.54
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,595.04,474.58
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,730.25,576.72
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,844.4,659.14
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,898.74,696.43
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,938.6,723.9
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,905.95,701.07
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,869.91,676.38
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,828.79,648.3
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,784.79,617.81
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,735.68,582.43
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,684.32,542.82
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,629.14,499.14
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,572.47,452.93
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,513.09,403.09
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,453.16,351.24
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,389.96,295.28
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,327.34,238.63
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,261.39,179.45
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,198.92,125.07
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,137.42,77.79
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,79.46,46.53
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,52.67,41.21
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,49.04,37.98
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,40.16,29.93
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,35.11,25.09
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,27.88,17.95
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,20.85,4.83
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,11.02,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,58.29,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,140.44,7.53
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,205.39,160.01
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,279.27,230.11
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,358.74,299.27
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,305.6,255.76
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,247.27,206.19
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,354.55,295.42
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,443.84,367.22
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,521.65,428.26
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,625.99,507.02
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,549.1,444.81
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,469.81,380.95
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,416.0,336.81
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,338.06,273.23
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,344.62,277.98
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,350.78,282.13
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,485.16,389.78
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,613.54,488.72
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,683.28,541.94
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,726.14,575.38
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,766.36,606.93
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,788.59,624.49
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,694.23,551.9
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,599.59,478.14
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,559.14,446.95
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,518.61,414.92
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,490.01,391.64
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,457.79,364.71
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,447.33,353.57
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,418.19,325.64
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,354.37,270.57
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,295.1,218.94
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,249.24,173.93
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,196.26,123.6
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,135.83,76.6
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,76.8,43.98
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,49.65,38.44
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,45.93,35.1
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,40.34,29.98
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,34.81,24.72
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,25.48,15.73
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,19.17,1.64
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,9.05,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,28.32,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,109.74,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,185.04,141.54
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,383.29,309.45
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,576.56,460.2
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,661.6,525.07
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,757.41,595.78
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,811.68,634.3
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,864.44,670.9
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,902.87,696.69
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,926.72,712.2
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,950.89,727.88
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,971.75,741.18
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,982.6,747.74
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,989.73,751.95
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,990.12,752.7
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,986.58,750.86
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,974.39,743.05
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,958.36,732.65
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,935.6,718.57
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,909.22,701.72
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,877.71,680.71
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,842.93,657.13
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,802.34,628.87
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,758.98,598.66
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,711.65,564.39
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,662.12,525.83
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,606.08,480.77
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,549.37,434.0
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,490.86,384.54
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,432.14,333.47
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,372.66,280.43
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,313.1,226.31
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,241.87,166.62
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,186.47,122.86
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,130.19,83.33
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,91.28,63.62
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,63.49,50.16
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,43.77,32.84
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,37.84,27.47
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,31.82,21.83
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,24.92,14.9
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,18.27,0.0
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,8.65,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,59.08,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,209.51,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,359.18,273.93
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,425.61,345.27
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,495.29,405.36
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,374.5,311.35
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,206.44,171.62
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,221.44,183.13
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,213.23,174.85
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,240.15,196.53
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,267.0,217.66
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,312.34,253.74
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,380.75,306.74
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,419.43,335.82
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,457.16,363.79
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,477.75,378.13
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,497.08,391.47
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,515.92,404.77
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,555.52,432.72
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,514.38,401.05
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,495.56,386.01
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,467.73,364.11
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,440.61,342.79
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,567.45,440.76
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,650.07,502.42
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,671.66,518.53
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,670.07,517.61
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,615.14,475.81
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,558.85,431.81
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,500.48,384.5
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,441.56,334.98
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,380.09,282.01
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,317.76,227.09
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,254.64,171.46
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,193.5,119.25
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,133.23,73.76
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,76.62,43.62
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,49.64,37.87
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,45.56,34.27
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,38.21,27.67
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,34.68,24.18
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,25.52,15.16
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,16.45,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,7.87,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,29.55,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,198.62,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,372.9,278.5
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,480.41,384.57
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,588.49,473.16
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,392.44,323.56
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,121.84,99.97
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,102.81,82.93
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,83.83,65.12
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,113.38,89.71
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,143.05,113.89
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,155.29,123.42
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,167.58,132.93
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,256.19,204.67
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,324.68,258.43
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,431.06,340.91
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,511.25,401.44
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,614.18,478.65
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,711.78,549.51
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,730.3,563.31
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,743.42,573.83
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,637.23,493.99
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,520.44,405.41
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,522.59,408.37
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,521.07,407.68
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,529.59,414.91
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,516.83,405.74
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,501.04,393.1
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,483.95,378.23
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,430.52,334.58
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,374.97,288.73
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,324.14,245.49
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,274.96,203.01
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,222.15,159.03
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,175.69,121.78
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,131.22,87.78
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,89.93,62.13
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,65.69,51.73
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,54.22,41.71
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,44.62,33.11
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,34.81,24.16
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,24.67,14.15
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,14.46,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,7.47,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,4.72,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,159.36,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,358.2,262.98
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,440.57,353.8
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,526.34,427.13
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,398.56,329.8
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,223.0,185.2
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,231.64,191.48
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,217.07,178.04
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,264.27,216.75
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,333.8,272.04
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,374.31,303.53
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,414.25,334.19
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,475.98,382.26
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,560.95,446.25
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,611.54,484.18
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,659.71,519.91
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,654.33,514.38
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,647.14,507.95
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,743.19,580.56
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,817.5,634.32
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,822.04,636.74
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,815.4,631.88
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,738.05,576.16
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,658.78,516.2
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,663.77,521.13
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,653.18,513.13
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,604.41,474.79
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,550.17,431.17
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,486.66,378.83
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,422.88,325.08
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,354.38,267.12
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,293.63,215.1
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,245.95,169.41
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,192.83,119.93
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,133.29,75.06
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,78.86,46.16
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,53.32,41.2
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,52.65,40.54
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,45.09,33.64
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,34.39,23.84
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,25.07,14.2
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,15.69,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,7.47,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,31.79,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,43.65,27.04
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,101.49,79.4
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,145.55,118.45
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,133.23,108.45
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,134.69,109.1
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,265.24,219.94
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,402.82,331.56
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,382.96,313.7
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,382.96,311.75
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,383.47,310.55
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,382.91,308.49
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,373.49,299.54
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,340.14,272.27
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,351.52,280.78
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,362.42,288.73
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,539.62,428.58
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,687.15,540.23
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,817.3,636.56
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,903.38,696.36
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,870.77,673.37
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,835.03,648.95
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,711.42,559.21
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,574.79,454.03
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,472.32,374.76
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,382.82,303.92
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,338.86,269.12
2018,10,28,13,30,142.0,256.0,4.6,19.4,337.0,298.51,236.8
2018,10,28,13,45,279.5,208.5,4.7,19.35,357.5,319.32,252.82
2018,10,28,14,0,417.0,161.0,4.8,19.3,378.0,323.84,253.45
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,330.21,251.76
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,308.82,224.12
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,246.37,169.07
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,188.86,120.36
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,124.93,77.39
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,84.15,58.15
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,59.85,47.04
2018,10,28,16,0,2.0,66.0,5.2,18.1,66.0,49.18,37.59
2018,10,28,16,15,1.0,49.5,5.15,17.85,49.5,37.26,26.87
2018,10,28,16,30,0.0,33.0,5.1,17.6,33.0,25.2,15.95
2018,10,28,16,45,58.5,24.0,5.05,17.35,26.5,18.23,8.51
2018,10,28,17,0,117.0,15.0,5.0,17.1,20.0,11.8,0.0
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,5.9,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,5.45,14.25,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,5.4,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,5.3,14.6,13.0,18.9,0.0
2018,10,29,7,0,0.0,23.0,5.2,14.8,23.0,18.57,7.6
2018,10,29,7,15,0.0,38.5,5.2,15.05,38.5,34.36,22.68
2018,10,29,7,30,0.0,54.0,5.2,15.3,54.0,48.68,35.34
2018,10,29,7,45,4.5,73.5,5.2,15.55,74.5,72.01,55.64
2018,10,29,8,0,9.0,93.0,5.2,15.8,95.0,94.9,75.39
2018,10,29,8,15,58.0,116.5,5.2,16.05,136.0,181.91,150.58
2018,10,29,8,30,107.0,140.0,5.2,16.3,177.0,276.99,230.64
2018,10,29,8,45,114.0,159.0,5.2,16.55,203.0,305.07,252.94
2018,10,29,9,0,121.0,178.0,5.2,16.8,229.0,332.62,274.53
2018,10,29,9,15,145.5,194.5,5.2,16.9,261.5,373.77,307.61
2018,10,29,9,30,170.0,211.0,5.2,17.0,294.0,414.43,339.79
2018,10,29,9,45,186.0,224.5,5.2,17.15,320.5,441.75,360.74
