Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,0,202.0,238.0,5.2,17.3,347.0,468.11,380.76
2018,10,29,10,15,269.0,239.5,5.2,17.3,391.5,553.5,448.03
2018,10,29,10,30,336.0,241.0,5.2,17.3,436.0,612.38,493.96
2018,10,29,10,45,314.0,253.0,5.25,17.35,439.5,593.92,478.1
2018,10,29,11,0,292.0,265.0,5.3,17.4,443.0,574.56,461.92
2018,10,29,11,15,276.5,271.5,5.3,17.4,442.5,554.45,445.48
2018,10,29,11,30,261.0,278.0,5.3,17.4,442.0,533.82,428.68
2018,10,29,11,45,297.5,273.0,5.35,17.4,460.5,545.33,438.23
2018,10,29,12,0,334.0,268.0,5.4,17.4,479.0,553.42,444.91
2018,10,29,12,15,448.0,229.0,5.45,17.5,509.0,601.61,483.69
2018,10,29,12,30,562.0,190.0,5.5,17.6,539.0,622.64,501.04
2018,10,29,12,45,627.5,164.5,5.6,17.65,546.5,619.49,498.5
2018,10,29,13,0,693.0,139.0,5.7,17.7,554.0,601.2,483.86
2018,10,29,13,15,655.5,145.0,5.7,17.85,526.5,543.5,436.43
2018,10,29,13,30,618.0,151.0,5.7,18.0,499.0,487.67,389.91
2018,10,29,13,45,723.5,116.0,5.7,18.15,504.0,466.67,369.79
2018,10,29,14,0,829.0,81.0,5.7,18.3,509.0,433.13,337.34
2018,10,29,14,15,832.5,75.0,5.7,18.35,480.0,375.76,285.18
2018,10,29,14,30,836.0,69.0,5.7,18.4,451.0,316.95,230.79
2018,10,29,14,45,814.5,66.0,5.7,18.4,411.0,253.65,173.51
2018,10,29,15,0,793.0,63.0,5.7,18.4,371.0,192.36,120.01
2018,10,29,15,15,761.0,60.0,5.7,18.4,327.0,132.19,73.78
2018,10,29,15,30,729.0,57.0,5.7,18.4,283.0,75.87,43.04
2018,10,29,15,45,679.5,53.0,5.95,18.15,237.0,48.37,37.02
2018,10,29,16,0,630.0,49.0,6.2,17.9,191.0,44.66,33.63
2018,10,29,16,15,550.5,43.0,6.25,17.5,145.5,35.99,25.77
2018,10,29,16,30,471.0,37.0,6.3,17.1,100.0,30.91,20.81
2018,10,29,16,45,327.5,28.0,6.35,16.7,63.0,23.23,11.94
2018,10,29,17,0,184.0,19.0,6.4,16.3,26.0,14.95,0.0
2018,10,29,17,15,92.0,9.5,6.55,16.05,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.8,15.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,15,29.5,3.0,5.0,13.85,2.5,0.0,0.0
2018,10,30,6,30,59.0,6.0,5.0,14.0,5.0,0.0,0.0
2018,10,30,6,45,226.0,16.0,5.05,14.2,31.5,183.02,0.0
2018,10,30,7,0,393.0,26.0,5.1,14.4,58.0,394.57,267.69
2018,10,30,7,15,498.5,33.0,5.25,14.7,101.5,498.4,403.14
2018,10,30,7,30,604.0,40.0,5.4,15.0,145.0,616.86,506.51
2018,10,30,7,45,664.5,45.0,5.55,15.3,192.5,696.66,573.96
2018,10,30,8,0,725.0,50.0,5.7,15.6,240.0,777.03,638.6
2018,10,30,8,15,764.0,53.5,5.75,15.85,286.5,834.93,683.04
2018,10,30,8,30,803.0,57.0,5.8,16.1,333.0,891.31,724.61
2018,10,30,8,45,830.0,59.0,5.85,16.4,376.0,931.68,752.81
2018,10,30,9,0,857.0,61.0,5.9,16.7,419.0,957.55,769.66
2018,10,30,9,15,873.5,63.0,5.85,16.95,456.5,981.25,784.2
2018,10,30,9,30,890.0,65.0,5.8,17.2,494.0,1001.51,796.06
2018,10,30,9,45,902.0,66.5,5.75,17.5,526.0,1012.84,801.25
2018,10,30,10,0,914.0,68.0,5.7,17.8,558.0,1020.31,803.8
2018,10,30,10,15,923.0,69.0,5.6,18.05,583.0,1020.13,800.81
2018,10,30,10,30,932.0,70.0,5.5,18.3,608.0,1015.92,795.17
2018,10,30,10,45,937.5,71.0,5.4,18.55,626.0,1004.21,784.43
2018,10,30,11,0,943.0,72.0,5.3,18.8,644.0,988.51,771.11
2018,10,30,11,15,945.5,72.0,5.25,19.0,653.5,964.85,752.87
2018,10,30,11,30,948.0,72.0,5.2,19.2,663.0,937.45,732.19
2018,10,30,11,45,948.0,72.5,5.1,19.35,665.0,904.86,707.74
2018,10,30,12,0,948.0,73.0,5.0,19.5,667.0,868.88,680.98
2018,10,30,12,15,945.5,72.5,5.0,19.6,660.5,826.6,650.4
2018,10,30,12,30,943.0,72.0,5.0,19.7,654.0,781.49,617.66
2018,10,30,12,45,937.5,72.0,5.0,19.8,640.0,732.22,581.06
2018,10,30,13,0,932.0,72.0,5.0,19.9,626.0,680.8,540.25
2018,10,30,13,15,924.5,71.5,5.0,19.95,605.0,625.75,495.81
2018,10,30,13,30,917.0,71.0,5.0,20.0,584.0,569.25,449.03
2018,10,30,13,45,906.0,70.0,5.0,20.0,555.5,509.37,398.38
2018,10,30,14,0,895.0,69.0,5.0,20.0,527.0,448.96,345.81
2018,10,30,14,15,879.0,67.0,5.0,19.9,491.5,385.55,289.69
2018,10,30,14,30,863.0,65.0,5.0,19.8,456.0,322.78,233.04
2018,10,30,14,45,840.0,63.0,5.0,19.75,415.5,259.25,175.96
2018,10,30,15,0,817.0,61.0,5.0,19.7,375.0,195.01,120.44
2018,10,30,15,15,768.5,59.5,5.0,19.7,327.0,132.87,73.58
2018,10,30,15,30,720.0,58.0,5.0,19.7,279.0,76.63,43.46
2018,10,30,15,45,586.0,59.0,5.3,19.15,219.5,48.15,36.67
2018,10,30,16,0,452.0,60.0,5.6,18.6,160.0,48.11,36.53
2018,10,30,16,15,396.5,50.0,5.65,18.05,122.0,40.47,29.55
2018,10,30,16,30,341.0,40.0,5.7,17.5,84.0,32.72,22.23
2018,10,30,16,45,262.0,28.5,5.75,16.95,54.0,23.49,11.51
2018,10,30,17,0,183.0,17.0,5.8,16.4,24.0,13.38,0.0
2018,10,30,17,15,91.5,8.5,5.75,16.1,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.9,14.05,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.8,14.2,2.0,0.0,0.0
2018,10,31,6,45,116.5,15.0,2.75,14.4,22.5,99.64,0.0
2018,10,31,7,0,203.0,27.0,2.7,14.6,43.0,241.41,154.5
2018,10,31,7,15,286.0,38.5,2.7,15.0,78.0,335.05,270.37
2018,10,31,7,30,369.0,50.0,2.7,15.4,113.0,434.06,356.39
2018,10,31,7,45,491.0,54.0,2.65,15.85,164.5,560.47,458.62
2018,10,31,8,0,613.0,58.0,2.6,16.3,216.0,691.1,558.82
2018,10,31,8,15,689.5,57.0,2.6,16.65,266.5,768.39,615.31
2018,10,31,8,30,766.0,56.0,2.6,17.0,317.0,853.52,675.34
2018,10,31,8,45,713.5,73.5,2.6,17.3,341.0,835.6,659.98
2018,10,31,9,0,661.0,91.0,2.6,17.6,365.0,820.07,646.96
2018,10,31,9,15,747.0,81.5,2.75,17.95,417.5,890.21,695.88
2018,10,31,9,30,833.0,72.0,2.9,18.3,470.0,965.12,746.35
2018,10,31,9,45,847.0,74.0,3.05,18.6,502.0,966.83,745.73
2018,10,31,10,0,861.0,76.0,3.2,18.9,534.0,977.02,751.73
2018,10,31,10,15,876.0,76.0,3.3,19.15,560.5,981.81,753.77
2018,10,31,10,30,891.0,76.0,3.4,19.4,587.0,982.67,753.3
2018,10,31,10,45,897.0,77.0,3.5,19.7,604.5,972.02,744.95
2018,10,31,11,0,903.0,78.0,3.6,20.0,622.0,957.52,734.17
2018,10,31,11,15,870.5,89.5,3.65,20.25,621.0,916.14,704.66
2018,10,31,11,30,838.0,101.0,3.7,20.5,620.0,882.94,681.02
2018,10,31,11,45,875.0,89.5,3.8,20.75,633.0,861.23,665.69
2018,10,31,12,0,912.0,78.0,3.9,21.0,646.0,844.56,653.9
2018,10,31,12,15,901.0,80.5,3.85,21.15,637.0,800.33,622.01
2018,10,31,12,30,890.0,83.0,3.8,21.3,628.0,753.97,588.62
2018,10,31,12,45,820.5,100.0,3.7,21.5,594.0,686.35,537.22
2018,10,31,13,0,751.0,117.0,3.6,21.7,560.0,616.56,482.72
2018,10,31,13,15,758.5,110.0,3.6,21.75,544.0,569.64,445.81
2018,10,31,13,30,766.0,103.0,3.6,21.8,528.0,522.2,407.22
2018,10,31,13,45,755.0,99.5,3.55,21.9,500.5,466.81,361.21
2018,10,31,14,0,744.0,96.0,3.5,22.0,473.0,411.31,313.93
2018,10,31,14,15,583.0,126.0,3.6,21.95,409.0,329.47,248.02
2018,10,31,14,30,422.0,156.0,3.7,21.9,345.0,259.8,193.02
2018,10,31,14,45,400.5,144.0,3.8,21.8,310.5,213.26,153.64
2018,10,31,15,0,379.0,132.0,3.9,21.7,276.0,169.43,117.38
2018,10,31,15,15,410.5,110.5,3.9,21.7,249.5,127.44,83.01
2018,10,31,15,30,442.0,89.0,3.9,21.7,223.0,82.06,53.25
2018,10,31,15,45,412.0,77.5,3.9,21.15,186.0,57.71,44.63
2018,10,31,16,0,382.0,66.0,3.9,20.6,149.0,49.61,37.49
2018,10,31,16,15,325.0,53.5,3.8,20.0,112.0,40.42,29.23
2018,10,31,16,30,268.0,41.0,3.7,19.4,75.0,31.12,20.61
2018,10,31,16,45,185.0,28.0,3.65,18.85,46.5,21.26,9.1
2018,10,31,17,0,102.0,15.0,3.6,18.3,18.0,11.8,0.0
2018,10,31,17,15,51.0,7.5,3.55,18.05,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.0,2.05,16.05,0.5,0.0,0.0
2018,11,1,6,30,26.0,2.0,2.1,16.2,1.0,0.0,0.0
2018,11,1,6,45,116.0,14.0,2.1,16.35,21.0,98.46,0.0
2018,11,1,7,0,206.0,26.0,2.1,16.5,41.0,240.49,142.05
2018,11,1,7,15,289.0,36.0,2.2,16.85,74.5,338.25,269.36
2018,11,1,7,30,372.0,46.0,2.3,17.2,108.0,432.12,351.19
2018,11,1,7,45,253.0,68.5,2.35,17.5,116.5,359.65,296.05
2018,11,1,8,0,134.0,91.0,2.4,17.8,125.0,242.38,200.3
2018,11,1,8,15,171.5,109.5,2.35,18.1,161.5,301.23,249.53
2018,11,1,8,30,209.0,128.0,2.3,18.4,198.0,382.4,314.1
2018,11,1,8,45,386.5,119.0,2.25,18.7,269.5,568.19,460.72
2018,11,1,9,0,564.0,110.0,2.2,19.0,341.0,746.15,590.13
2018,11,1,9,15,663.0,97.0,2.2,19.4,393.0,832.39,647.89
2018,11,1,9,30,762.0,84.0,2.2,19.8,445.0,908.67,697.72
2018,11,1,9,45,695.5,108.5,2.25,20.2,455.0,876.59,672.86
2018,11,1,10,0,629.0,133.0,2.3,20.6,465.0,833.03,641.13
2018,11,1,10,15,635.5,139.0,2.3,21.0,487.5,837.58,642.68
2018,11,1,10,30,642.0,145.0,2.3,21.4,510.0,838.9,641.67
2018,11,1,10,45,680.5,137.5,2.35,21.8,535.0,852.8,649.92
2018,11,1,11,0,719.0,130.0,2.4,22.2,560.0,862.01,654.92
2018,11,1,11,15,793.5,108.5,2.45,22.5,590.5,877.85,664.87
2018,11,1,11,30,868.0,87.0,2.5,22.8,621.0,882.83,667.45
2018,11,1,11,45,865.0,88.0,2.55,23.1,621.5,850.58,644.78
2018,11,1,12,0,862.0,89.0,2.6,23.4,622.0,815.42,620.41
2018,11,1,12,15,794.5,110.5,2.65,23.55,598.0,757.14,580.06
2018,11,1,12,30,727.0,132.0,2.7,23.7,574.0,694.96,534.9
2018,11,1,12,45,801.5,106.0,2.7,23.9,583.5,679.16,523.39
2018,11,1,13,0,876.0,80.0,2.7,24.1,593.0,652.7,503.08
2018,11,1,13,15,866.0,79.5,2.75,24.2,571.5,599.01,461.46
2018,11,1,13,30,856.0,79.0,2.8,24.3,550.0,544.26,417.99
2018,11,1,13,45,861.5,74.0,2.8,24.4,527.5,491.81,374.7
2018,11,1,14,0,867.0,69.0,2.8,24.5,505.0,437.18,328.18
2018,11,1,14,15,851.0,67.0,2.8,24.5,470.5,375.58,275.3
2018,11,1,14,30,835.0,65.0,2.8,24.5,436.0,314.65,221.89
2018,11,1,14,45,813.0,63.0,2.8,24.45,397.0,251.28,166.69
2018,11,1,15,0,791.0,61.0,2.8,24.4,358.0,191.11,115.83
2018,11,1,15,15,758.5,58.0,2.8,24.4,314.5,131.23,71.04
2018,11,1,15,30,726.0,55.0,2.8,24.4,271.0,75.24,40.95
2018,11,1,15,45,550.5,60.5,2.85,23.6,208.5,48.97,36.65
2018,11,1,16,0,375.0,66.0,2.9,22.8,146.0,49.54,37.06
2018,11,1,16,15,354.0,51.5,3.0,22.15,112.0,39.23,27.89
2018,11,1,16,30,333.0,37.0,3.1,21.5,78.0,30.3,19.63
2018,11,1,16,45,233.0,26.0,3.15,20.8,48.5,21.37,8.2
2018,11,1,17,0,133.0,15.0,3.2,20.1,19.0,11.8,0.0
2018,11,1,17,15,66.5,7.5,3.3,19.7,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.55,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.65,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.55,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,6,15,10.5,1.5,1.7,15.6,1.0,0.0,0.0
2018,11,2,6,30,21.0,3.0,1.7,15.6,2.0,0.0,0.0
2018,11,2,6,45,164.5,14.5,1.7,15.65,25.0,135.38,0.0
2018,11,2,7,0,308.0,26.0,1.7,15.7,48.0,318.66,170.9
2018,11,2,7,15,421.5,34.0,1.7,15.9,88.5,446.45,350.4
2018,11,2,7,30,535.0,42.0,1.7,16.1,129.0,568.51,453.92
2018,11,2,7,45,479.5,57.0,1.75,16.3,153.5,553.52,447.33
2018,11,2,8,0,424.0,72.0,1.8,16.5,178.0,525.63,428.67
2018,11,2,8,15,368.0,94.0,1.85,16.8,199.0,510.19,417.59
2018,11,2,8,30,312.0,116.0,1.9,17.1,220.0,465.31,381.67
2018,11,2,8,45,372.5,124.0,2.0,17.35,264.0,560.97,455.55
2018,11,2,9,0,433.0,132.0,2.1,17.6,308.0,632.79,509.05
2018,11,2,9,15,439.0,145.5,2.15,17.95,338.0,655.88,523.84
2018,11,2,9,30,445.0,159.0,2.2,18.3,368.0,676.69,537.13
2018,11,2,9,45,644.5,120.5,2.3,18.65,445.5,839.5,653.76
2018,11,2,10,0,844.0,82.0,2.4,19.0,523.0,978.93,747.32
2018,11,2,10,15,832.0,88.0,2.55,19.25,540.0,964.42,735.58
2018,11,2,10,30,820.0,94.0,2.7,19.5,557.0,946.34,723.04
2018,11,2,10,45,846.0,91.0,2.8,19.8,581.5,950.66,725.35
2018,11,2,11,0,872.0,88.0,2.9,20.1,606.0,939.26,716.82
2018,11,2,11,15,880.5,87.0,3.1,20.2,617.5,921.45,705.41
2018,11,2,11,30,889.0,86.0,3.3,20.3,629.0,899.88,691.37
2018,11,2,11,45,768.5,124.0,3.5,20.45,594.5,821.91,637.27
2018,11,2,12,0,648.0,162.0,3.7,20.6,560.0,730.82,571.86
2018,11,2,12,15,717.0,137.5,3.95,20.6,574.0,728.83,572.41
2018,11,2,12,30,786.0,113.0,4.2,20.6,588.0,715.29,563.52
2018,11,2,12,45,831.0,98.5,4.45,20.6,590.5,691.66,546.16
2018,11,2,13,0,876.0,84.0,4.7,20.6,593.0,656.6,519.74
2018,11,2,13,15,834.0,88.5,4.85,20.5,559.5,592.92,469.47
2018,11,2,13,30,792.0,93.0,5.0,20.4,526.0,526.55,416.05
2018,11,2,13,45,826.0,83.0,5.1,20.3,514.0,485.26,380.36
2018,11,2,14,0,860.0,73.0,5.2,20.2,502.0,438.06,338.18
2018,11,2,14,15,800.0,79.5,5.2,20.05,457.0,368.68,278.29
2018,11,2,14,30,740.0,86.0,5.2,19.9,412.0,304.14,221.99
2018,11,2,14,45,741.0,78.0,5.2,19.75,379.0,247.73,170.68
2018,11,2,15,0,742.0,70.0,5.2,19.6,346.0,190.72,120.39
2018,11,2,15,15,730.5,63.5,5.2,19.6,307.5,133.2,75.37
2018,11,2,15,30,719.0,57.0,5.2,19.6,269.0,77.03,43.26
2018,11,2,15,45,655.5,53.5,4.95,19.2,221.5,48.56,36.98
2018,11,2,16,0,592.0,50.0,4.7,18.8,174.0,41.69,30.82
2018,11,2,16,15,484.0,43.0,4.65,18.4,127.5,35.6,25.18
2018,11,2,16,30,376.0,36.0,4.6,18.0,81.0,29.74,19.37
2018,11,2,16,45,244.5,24.5,4.55,17.55,48.5,20.18,6.55
2018,11,2,17,0,113.0,13.0,4.5,17.1,16.0,10.23,0.0
2018,11,2,17,15,56.5,6.5,4.7,16.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.1,16.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.3,14.65,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,11,3,6,45,30.0,9.5,2.25,14.95,10.0,30.08,0.0
2018,11,3,7,0,30.0,16.0,2.2,15.1,18.0,46.48,17.4
2018,11,3,7,15,51.0,33.0,2.25,15.55,39.5,92.51,70.69
2018,11,3,7,30,72.0,50.0,2.3,16.0,61.0,133.18,107.58
2018,11,3,7,45,119.0,64.0,2.35,16.45,90.0,210.43,174.06
2018,11,3,8,0,166.0,78.0,2.4,16.9,119.0,272.31,226.8
2018,11,3,8,15,126.0,105.0,2.55,17.15,139.5,252.54,209.45
2018,11,3,8,30,86.0,132.0,2.7,17.4,160.0,228.81,188.45
2018,11,3,8,45,139.5,149.0,2.8,17.65,202.0,319.82,263.46
2018,11,3,9,0,193.0,166.0,2.9,17.9,244.0,391.47,321.04
2018,11,3,9,15,249.5,175.5,3.0,18.2,286.0,479.41,389.7
2018,11,3,9,30,306.0,185.0,3.1,18.5,328.0,544.27,439.31
2018,11,3,9,45,419.5,173.0,3.15,18.85,383.0,663.82,529.89
2018,11,3,10,0,533.0,161.0,3.2,19.2,438.0,757.65,598.42
2018,11,3,10,15,709.0,120.5,3.25,19.5,507.0,888.27,689.84
2018,11,3,10,30,885.0,80.0,3.3,19.8,576.0,980.14,751.19
2018,11,3,10,45,913.5,74.5,3.3,20.15,600.5,983.09,750.51
2018,11,3,11,0,942.0,69.0,3.3,20.5,625.0,981.44,747.65
2018,11,3,11,15,940.0,71.0,3.35,20.85,633.5,956.3,729.3
2018,11,3,11,30,938.0,73.0,3.4,21.2,642.0,927.61,708.79
2018,11,3,11,45,916.5,79.0,3.4,21.55,636.5,883.51,677.31
2018,11,3,12,0,895.0,85.0,3.4,21.9,631.0,837.27,644.36
2018,11,3,12,15,843.0,99.5,3.4,22.1,609.5,782.69,605.68
2018,11,3,12,30,791.0,114.0,3.4,22.3,588.0,719.77,560.02
2018,11,3,12,45,818.5,101.0,3.4,22.55,582.0,685.47,533.97
2018,11,3,13,0,846.0,88.0,3.4,22.8,576.0,646.23,503.39
2018,11,3,13,15,758.0,108.5,3.4,22.85,534.0,567.79,442.31
2018,11,3,13,30,670.0,129.0,3.4,22.9,492.0,496.08,385.53
2018,11,3,13,45,529.0,157.0,3.4,22.95,434.5,404.87,313.47
2018,11,3,14,0,388.0,185.0,3.4,23.0,377.0,325.3,250.34
2018,11,3,14,15,460.0,155.0,3.4,22.85,367.0,305.15,230.81
2018,11,3,14,30,532.0,125.0,3.4,22.7,357.0,268.83,196.69
2018,11,3,14,45,543.0,112.5,3.4,22.5,330.5,227.45,159.39
2018,11,3,15,0,554.0,100.0,3.4,22.3,304.0,180.11,118.28
2018,11,3,15,15,424.5,101.0,3.4,22.3,246.0,123.13,78.63
2018,11,3,15,30,295.0,102.0,3.4,22.3,188.0,85.63,58.87
2018,11,3,15,45,236.0,89.0,3.45,21.3,150.0,64.16,50.13
2018,11,3,16,0,177.0,76.0,3.5,20.3,112.0,54.8,41.94
2018,11,3,16,15,142.0,59.0,3.5,19.6,83.0,43.0,31.34
2018,11,3,16,30,107.0,42.0,3.5,18.9,54.0,30.97,20.19
2018,11,3,16,45,75.0,26.0,3.5,18.25,32.5,19.42,4.83
2018,11,3,17,0,43.0,10.0,3.5,17.6,11.0,7.87,0.0
2018,11,3,17,15,21.5,5.0,3.45,17.3,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,4,6,15,10.0,1.5,3.65,13.1,1.0,0.0,0.0
2018,11,4,6,30,20.0,3.0,3.7,13.2,2.0,0.0,0.0
2018,11,4,6,45,23.0,11.0,3.7,13.25,11.5,25.98,0.0
2018,11,4,7,0,26.0,19.0,3.7,13.3,21.0,50.07,14.48
2018,11,4,7,15,26.5,35.0,3.8,13.6,38.0,63.3,46.45
2018,11,4,7,30,27.0,51.0,3.9,13.9,55.0,81.66,63.91
2018,11,4,7,45,39.0,70.5,3.95,14.2,78.5,115.46,93.76
2018,11,4,8,0,51.0,90.0,4.0,14.5,102.0,148.68,122.72
2018,11,4,8,15,181.5,102.5,4.05,14.8,159.0,322.8,271.97
2018,11,4,8,30,312.0,115.0,4.1,15.1,216.0,464.69,389.75
2018,11,4,8,45,381.5,121.5,4.1,15.35,261.5,566.72,470.07
2018,11,4,9,0,451.0,128.0,4.1,15.6,307.0,645.56,530.36
2018,11,4,9,15,523.0,124.0,4.15,15.9,351.0,712.72,579.8
2018,11,4,9,30,595.0,120.0,4.2,16.2,395.0,790.95,636.45
2018,11,4,9,45,645.5,115.0,4.3,16.5,431.5,833.09,665.56
2018,11,4,10,0,696.0,110.0,4.4,16.8,468.0,871.43,692.0
2018,11,4,10,15,755.0,101.5,4.5,17.0,507.0,903.21,713.83
2018,11,4,10,30,814.0,93.0,4.6,17.2,546.0,938.19,737.97
2018,11,4,10,45,869.5,87.0,4.7,17.35,584.5,967.28,757.98
2018,11,4,11,0,925.0,81.0,4.8,17.5,623.0,979.69,766.27
2018,11,4,11,15,934.0,80.5,4.95,17.6,635.5,961.76,753.78
2018,11,4,11,30,943.0,80.0,5.1,17.7,648.0,939.84,738.65
2018,11,4,11,45,924.5,83.0,5.25,17.8,641.5,894.5,706.54
2018,11,4,12,0,906.0,86.0,5.4,17.9,635.0,847.01,672.65
2018,11,4,12,15,877.0,88.5,5.5,17.9,615.5,789.02,630.56
2018,11,4,12,30,848.0,91.0,5.6,17.9,596.0,737.4,592.78
2018,11,4,12,45,862.5,85.0,5.75,17.9,589.0,692.98,558.92
2018,11,4,13,0,877.0,79.0,5.9,17.9,582.0,651.84,525.97
2018,11,4,13,15,879.0,75.5,6.05,17.9,564.0,602.32,485.34
2018,11,4,13,30,881.0,72.0,6.2,17.9,546.0,550.58,441.7
2018,11,4,13,45,856.5,77.5,6.3,17.85,518.5,494.64,393.3
2018,11,4,14,0,832.0,83.0,6.4,17.8,491.0,436.83,342.24
2018,11,4,14,15,840.5,77.0,6.5,17.7,464.5,381.4,291.49
2018,11,4,14,30,849.0,71.0,6.6,17.6,438.0,323.92,237.79
2018,11,4,14,45,824.0,68.5,6.65,17.5,397.5,259.75,179.49
2018,11,4,15,0,799.0,66.0,6.7,17.4,357.0,197.98,125.27
2018,11,4,15,15,763.5,62.5,6.7,17.4,312.5,136.89,77.74
2018,11,4,15,30,728.0,59.0,6.7,17.4,268.0,80.12,45.59
2018,11,4,15,45,664.0,54.5,6.6,16.95,219.5,49.51,38.14
2018,11,4,16,0,600.0,50.0,6.5,16.5,171.0,41.8,31.16
2018,11,4,16,15,495.0,43.0,6.4,16.15,125.5,35.75,25.45
2018,11,4,16,30,390.0,36.0,6.3,15.8,80.0,29.91,19.44
2018,11,4,16,45,240.0,24.0,6.15,15.45,47.0,19.84,3.58
2018,11,4,17,0,90.0,12.0,6.0,15.1,14.0,9.44,0.0
2018,11,4,17,15,45.0,6.0,6.0,14.95,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.95,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.75,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,5,6,45,108.0,10.5,3.85,13.55,17.0,89.57,0.0
2018,11,5,7,0,216.0,21.0,3.8,13.7,34.0,235.08,59.98
2018,11,5,7,15,336.0,31.5,3.8,14.0,72.5,372.37,293.84
2018,11,5,7,30,456.0,42.0,3.8,14.3,111.0,499.6,408.48
2018,11,5,7,45,565.0,43.0,3.85,14.6,158.5,602.69,494.76
2018,11,5,8,0,674.0,44.0,3.9,14.9,206.0,719.42,587.36
2018,11,5,8,15,716.5,47.5,3.9,15.2,250.5,778.87,632.62
2018,11,5,8,30,759.0,51.0,3.9,15.5,295.0,837.27,675.29
2018,11,5,8,45,788.0,53.0,3.95,15.8,336.0,867.26,695.79
2018,11,5,9,0,817.0,55.0,4.0,16.1,377.0,905.8,721.99
2018,11,5,9,15,833.5,58.5,4.0,16.4,414.0,931.33,737.89
2018,11,5,9,30,850.0,62.0,4.0,16.7,451.0,953.52,751.25
2018,11,5,9,45,860.5,65.0,4.05,17.05,482.0,965.41,757.36
2018,11,5,10,0,871.0,68.0,4.1,17.4,513.0,973.57,760.98
2018,11,5,10,15,880.5,69.5,4.05,17.65,537.5,974.9,759.61
2018,11,5,10,30,890.0,71.0,4.0,17.9,562.0,972.39,755.74
2018,11,5,10,45,896.5,72.0,3.95,18.2,580.0,962.43,746.73
2018,11,5,11,0,903.0,73.0,3.9,18.5,598.0,948.63,735.28
2018,11,5,11,15,906.5,73.5,3.85,18.7,608.0,927.64,719.28
2018,11,5,11,30,910.0,74.0,3.8,18.9,618.0,903.03,700.92
2018,11,5,11,45,910.5,74.0,3.7,19.1,620.0,871.72,677.7
2018,11,5,12,0,911.0,74.0,3.6,19.3,622.0,837.18,652.3
2018,11,5,12,15,909.5,74.0,3.65,19.4,616.5,797.99,624.58
2018,11,5,12,30,908.0,74.0,3.7,19.5,611.0,756.02,594.69
2018,11,5,12,45,904.0,73.5,3.75,19.6,598.0,709.17,560.23
2018,11,5,13,0,900.0,73.0,3.8,19.7,585.0,660.16,521.87
2018,11,5,13,15,892.5,72.5,3.85,19.7,564.5,607.13,479.64
2018,11,5,13,30,885.0,72.0,3.9,19.7,544.0,552.74,435.12
2018,11,5,13,45,874.0,70.5,4.0,19.7,516.5,494.55,386.4
2018,11,5,14,0,863.0,69.0,4.1,19.7,489.0,435.92,335.78
2018,11,5,14,15,846.5,67.0,4.15,19.6,455.0,374.64,281.79
2018,11,5,14,30,830.0,65.0,4.2,19.5,421.0,313.1,226.55
2018,11,5,14,45,806.5,63.0,4.3,19.4,382.0,251.15,171.12
2018,11,5,15,0,783.0,61.0,4.4,19.3,343.0,191.38,119.27
2018,11,5,15,15,748.0,57.5,4.4,19.3,299.5,131.52,73.15
2018,11,5,15,30,713.0,54.0,4.4,19.3,256.0,75.89,41.75
2018,11,5,15,45,659.0,50.0,4.6,18.75,211.0,45.73,34.53
2018,11,5,16,0,605.0,46.0,4.8,18.2,166.0,41.99,31.09
2018,11,5,16,15,515.0,39.5,4.9,17.65,122.5,33.07,22.94
2018,11,5,16,30,425.0,33.0,5.0,17.1,79.0,27.6,17.26
2018,11,5,16,45,258.5,21.5,5.15,16.5,45.5,17.79,0.82
2018,11,5,17,0,92.0,10.0,5.3,15.9,12.0,7.87,0.0
2018,11,5,17,15,46.0,5.0,5.35,15.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,2.2,13.4,19.5,118.54,0.0
2018,11,6,7,0,291.0,23.0,2.2,13.5,39.0,292.56,29.55
2018,11,6,7,15,389.5,31.5,2.25,13.95,75.5,416.65,322.55
2018,11,6,7,30,488.0,40.0,2.3,14.4,112.0,524.61,423.23
2018,11,6,7,45,565.0,46.5,2.3,14.85,158.5,615.8,498.54
2018,11,6,8,0,642.0,53.0,2.3,15.3,205.0,709.46,571.32
2018,11,6,8,15,715.0,54.0,2.35,15.6,255.0,786.05,628.5
2018,11,6,8,30,788.0,55.0,2.4,15.9,305.0,870.64,688.92
2018,11,6,8,45,817.0,57.5,2.45,16.25,347.5,913.18,717.2
2018,11,6,9,0,846.0,60.0,2.5,16.6,390.0,941.58,735.07
2018,11,6,9,15,865.5,62.0,2.55,16.95,427.5,967.92,751.19
2018,11,6,9,30,885.0,64.0,2.6,17.3,465.0,990.96,764.79
2018,11,6,9,45,899.0,65.5,2.6,17.6,497.0,1004.18,771.25
2018,11,6,10,0,913.0,67.0,2.6,17.9,529.0,1013.6,775.26
2018,11,6,10,15,922.5,68.0,2.6,18.2,554.5,1013.92,773.25
2018,11,6,10,30,932.0,69.0,2.6,18.5,580.0,1010.25,768.81
2018,11,6,10,45,937.5,70.5,2.55,18.8,598.0,999.31,759.19
2018,11,6,11,0,943.0,72.0,2.5,19.1,616.0,984.4,747.15
2018,11,6,11,15,946.0,72.0,2.5,19.4,625.5,961.39,730.36
2018,11,6,11,30,949.0,72.0,2.5,19.7,635.0,934.67,711.25
2018,11,6,11,45,948.5,72.5,2.5,19.95,637.0,901.92,688.26
2018,11,6,12,0,948.0,73.0,2.5,20.2,639.0,865.85,663.04
2018,11,6,12,15,945.0,73.0,2.55,20.35,632.5,824.12,634.44
2018,11,6,12,30,942.0,73.0,2.6,20.5,626.0,779.61,603.68
2018,11,6,12,45,936.5,72.5,2.65,20.65,612.0,730.26,568.5
2018,11,6,13,0,931.0,72.0,2.7,20.8,598.0,678.8,529.25
2018,11,6,13,15,922.5,71.5,2.75,20.85,576.5,623.69,486.37
2018,11,6,13,30,914.0,71.0,2.8,20.9,555.0,567.25,441.15
2018,11,6,13,45,891.0,72.0,2.8,20.95,523.5,504.26,389.43
2018,11,6,14,0,868.0,73.0,2.8,21.0,492.0,442.01,336.81
2018,11,6,14,15,862.0,68.5,2.8,20.95,460.0,381.87,284.29
2018,11,6,14,30,856.0,64.0,2.8,20.9,428.0,321.29,230.14
2018,11,6,14,45,832.0,62.0,2.8,20.85,388.0,256.74,173.12
2018,11,6,15,0,808.0,60.0,2.8,20.8,348.0,195.36,120.42
2018,11,6,15,15,772.5,57.0,2.8,20.8,304.0,134.36,73.84
2018,11,6,15,30,737.0,54.0,2.8,20.8,260.0,77.6,42.05
2018,11,6,15,45,683.5,49.5,2.85,20.0,214.0,45.57,34.2
2018,11,6,16,0,630.0,45.0,2.9,19.2,168.0,41.36,30.39
2018,11,6,16,15,539.0,38.5,2.95,18.6,123.5,35.24,24.67
2018,11,6,16,30,448.0,32.0,3.0,18.0,79.0,26.89,16.46
2018,11,6,16,45,280.0,21.5,3.05,17.35,46.0,17.88,0.0
2018,11,6,17,0,112.0,11.0,3.1,16.7,13.0,8.65,0.0
2018,11,6,17,15,56.0,5.5,3.3,16.4,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,136.5,10.5,0.7,14.9,18.0,110.92,0.0
2018,11,7,7,0,273.0,21.0,0.8,14.9,36.0,275.04,0.0
2018,11,7,7,15,379.0,29.5,0.95,15.1,72.0,405.74,306.31
2018,11,7,7,30,485.0,38.0,1.1,15.3,108.0,519.23,411.78
2018,11,7,7,45,542.5,47.0,1.2,15.45,151.5,596.14,475.89
2018,11,7,8,0,600.0,56.0,1.3,15.6,195.0,674.67,537.67
2018,11,7,8,15,681.5,55.5,1.45,15.9,244.5,755.7,598.41
2018,11,7,8,30,763.0,55.0,1.6,16.2,294.0,845.92,663.1
2018,11,7,8,45,792.5,58.0,1.7,16.45,336.0,889.25,692.41
2018,11,7,9,0,822.0,61.0,1.8,16.7,378.0,930.03,719.61
2018,11,7,9,15,843.0,63.0,1.9,17.1,415.5,946.23,729.04
2018,11,7,9,30,864.0,65.0,2.0,17.5,453.0,970.65,744.17
2018,11,7,9,45,879.0,66.0,2.1,17.85,484.5,984.15,751.83
2018,11,7,10,0,894.0,67.0,2.2,18.2,516.0,993.97,757.15
2018,11,7,10,15,903.5,68.5,2.25,18.55,541.0,995.14,756.19
2018,11,7,10,30,913.0,70.0,2.3,18.9,566.0,992.38,752.83
2018,11,7,10,45,919.5,70.5,2.35,19.25,583.5,981.45,744.17
2018,11,7,11,0,926.0,71.0,2.4,19.6,601.0,966.64,733.13
2018,11,7,11,15,929.0,71.5,2.4,19.8,611.0,944.74,717.38
2018,11,7,11,30,932.0,72.0,2.4,20.0,621.0,919.17,699.32
2018,11,7,11,45,933.0,71.5,2.45,20.25,623.0,887.13,677.23
2018,11,7,12,0,934.0,71.0,2.5,20.5,625.0,851.77,652.85
2018,11,7,12,15,932.5,71.0,2.55,20.6,619.5,811.87,625.55
2018,11,7,12,30,931.0,71.0,2.6,20.7,614.0,769.11,596.04
2018,11,7,12,45,927.5,70.0,2.65,20.75,600.5,721.21,562.08
2018,11,7,13,0,924.0,69.0,2.7,20.8,587.0,671.07,523.92
2018,11,7,13,15,916.5,68.0,2.8,20.75,566.0,616.53,481.77
2018,11,7,13,30,909.0,67.0,2.9,20.7,545.0,560.6,437.13
2018,11,7,13,45,897.0,65.5,3.0,20.7,516.5,500.87,387.96
2018,11,7,14,0,885.0,64.0,3.1,20.7,488.0,440.76,336.83
2018,11,7,14,15,868.5,62.5,3.15,20.55,454.0,378.92,282.94
2018,11,7,14,30,852.0,61.0,3.2,20.4,420.0,317.75,228.39
2018,11,7,14,45,828.5,59.0,3.3,20.3,380.5,255.39,172.9
2018,11,7,15,0,805.0,57.0,3.4,20.2,341.0,192.78,118.94
2018,11,7,15,15,770.5,54.0,3.4,20.2,297.5,132.2,72.32
2018,11,7,15,30,736.0,51.0,3.4,20.2,254.0,75.72,40.34
2018,11,7,15,45,682.5,46.5,3.45,19.6,208.5,43.07,32.06
2018,11,7,16,0,629.0,42.0,3.5,19.0,163.0,38.79,28.15
2018,11,7,16,15,539.5,36.0,3.5,18.35,119.5,33.05,22.77
2018,11,7,16,30,450.0,30.0,3.5,17.7,76.0,25.25,14.96
2018,11,7,16,45,277.5,20.0,3.5,17.1,43.5,16.62,0.0
2018,11,7,17,0,105.0,10.0,3.5,16.5,11.0,7.87,0.0
2018,11,7,17,15,52.5,5.0,3.6,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,4.0,12.95,16.0,83.83,0.0
2018,11,8,7,0,200.0,22.0,4.0,13.0,32.0,214.4,0.0
2018,11,8,7,15,327.0,34.0,4.0,13.4,71.0,365.43,279.77
2018,11,8,7,30,454.0,46.0,4.0,13.8,110.0,500.32,407.77
2018,11,8,7,45,498.5,55.5,4.05,14.15,149.5,566.45,466.39
2018,11,8,8,0,543.0,65.0,4.1,14.5,189.0,632.79,521.61
2018,11,8,8,15,625.0,69.0,4.15,14.8,240.5,727.86,596.12
2018,11,8,8,30,707.0,73.0,4.2,15.1,292.0,823.18,667.58
2018,11,8,8,45,741.5,77.0,4.25,15.35,335.0,871.6,701.99
2018,11,8,9,0,776.0,81.0,4.3,15.6,378.0,909.46,728.07
2018,11,8,9,15,810.5,81.5,4.2,15.9,418.5,949.25,753.86
2018,11,8,9,30,845.0,82.0,4.1,16.2,459.0,985.54,776.58
2018,11,8,9,45,877.5,80.5,4.0,16.55,495.5,1013.5,792.88
2018,11,8,10,0,910.0,79.0,3.9,16.9,532.0,1025.34,797.78
2018,11,8,10,15,921.5,81.0,3.75,17.15,559.0,1028.67,796.89
2018,11,8,10,30,933.0,83.0,3.6,17.4,586.0,1027.94,793.36
2018,11,8,10,45,937.5,84.5,3.5,17.7,604.0,1015.72,782.34
2018,11,8,11,0,942.0,86.0,3.4,18.0,622.0,999.56,768.93
2018,11,8,11,15,944.0,87.0,3.3,18.2,632.0,976.63,751.36
