Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,0,480.0,182.0,1.8,15.0,437.0,682.56,541.82
2018,11,18,11,15,454.0,193.0,1.8,15.25,437.5,654.76,519.83
2018,11,18,11,30,428.0,204.0,1.8,15.5,438.0,625.9,497.0
2018,11,18,11,45,402.5,211.0,1.8,15.75,432.0,592.67,471.01
2018,11,18,12,0,377.0,218.0,1.8,16.0,426.0,541.61,431.99
2018,11,18,12,15,360.0,219.5,1.8,16.15,416.5,510.85,408.06
2018,11,18,12,30,343.0,221.0,1.8,16.3,407.0,480.22,383.9
2018,11,18,12,45,396.5,202.0,1.85,16.4,412.5,477.54,382.39
2018,11,18,13,0,450.0,183.0,1.9,16.5,418.0,483.95,386.81
2018,11,18,13,15,511.5,160.0,1.95,16.5,417.0,470.46,375.81
2018,11,18,13,30,573.0,137.0,2.0,16.5,416.0,456.29,363.26
2018,11,18,13,45,531.0,138.5,2.1,16.5,386.0,395.17,313.48
2018,11,18,14,0,489.0,140.0,2.2,16.5,356.0,343.83,270.61
2018,11,18,14,15,544.5,120.0,2.25,16.35,343.5,313.38,242.18
2018,11,18,14,30,600.0,100.0,2.3,16.2,331.0,280.86,210.28
2018,11,18,14,45,573.0,96.0,2.4,16.05,298.5,229.73,165.01
2018,11,18,15,0,546.0,92.0,2.5,15.9,266.0,181.49,123.18
2018,11,18,15,15,508.0,85.5,2.5,15.9,230.0,133.06,84.66
2018,11,18,15,30,470.0,79.0,2.5,15.9,194.0,86.04,53.45
2018,11,18,15,45,411.0,68.5,2.55,15.3,154.5,51.55,39.93
2018,11,18,16,0,352.0,58.0,2.6,14.7,115.0,43.71,32.65
2018,11,18,16,15,262.0,44.0,2.5,14.35,79.0,33.18,22.63
2018,11,18,16,30,172.0,30.0,2.4,14.0,43.0,22.64,8.92
2018,11,18,16,45,91.0,16.0,2.35,13.65,22.5,12.59,0.0
2018,11,18,17,0,10.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.15,13.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,3.5,1.1,12.4,3.5,0.0,0.0
2018,11,19,7,0,15.0,7.0,1.1,12.4,7.0,17.2,0.0
2018,11,19,7,15,65.0,22.0,1.1,12.7,28.0,103.16,17.25
2018,11,19,7,30,115.0,37.0,1.1,13.0,49.0,179.78,139.52
2018,11,19,7,45,184.0,51.0,1.1,13.25,81.0,257.88,211.79
2018,11,19,8,0,253.0,65.0,1.1,13.5,113.0,361.65,298.94
2018,11,19,8,15,274.0,79.5,1.1,13.75,143.0,403.44,333.64
2018,11,19,8,30,295.0,94.0,1.1,14.0,173.0,444.95,366.94
2018,11,19,8,45,365.5,100.5,1.05,14.2,214.5,522.88,427.97
2018,11,19,9,0,436.0,107.0,1.0,14.4,256.0,601.43,485.87
2018,11,19,9,15,413.0,124.5,1.05,14.7,277.5,601.77,484.45
2018,11,19,9,30,390.0,142.0,1.1,15.0,299.0,599.23,480.7
2018,11,19,9,45,401.0,151.5,1.15,15.3,324.0,618.22,493.75
2018,11,19,10,0,412.0,161.0,1.2,15.6,349.0,635.16,504.92
2018,11,19,10,15,346.5,182.5,1.25,15.85,346.5,565.69,451.29
2018,11,19,10,30,281.0,204.0,1.3,16.1,344.0,520.2,415.11
2018,11,19,10,45,274.5,212.5,1.35,16.35,353.0,514.79,410.38
2018,11,19,11,0,268.0,221.0,1.4,16.6,362.0,508.31,404.54
2018,11,19,11,15,242.5,231.5,1.5,16.75,361.0,485.94,386.69
2018,11,19,11,30,217.0,242.0,1.6,16.9,360.0,443.45,353.92
2018,11,19,11,45,175.5,239.0,1.7,17.05,334.5,393.72,314.86
2018,11,19,12,0,134.0,236.0,1.8,17.2,309.0,346.51,277.3
2018,11,19,12,15,78.0,217.0,1.85,17.25,259.5,257.7,206.36
2018,11,19,12,30,22.0,198.0,1.9,17.3,210.0,179.21,142.35
2018,11,19,12,45,81.5,201.5,1.95,17.4,244.0,233.54,187.57
2018,11,19,13,0,141.0,205.0,2.0,17.5,278.0,281.72,226.43
2018,11,19,13,15,176.0,206.5,1.95,17.5,294.0,293.41,235.35
2018,11,19,13,30,211.0,208.0,1.9,17.5,310.0,300.9,240.58
2018,11,19,13,45,181.5,197.5,1.9,17.5,282.0,262.09,208.8
2018,11,19,14,0,152.0,187.0,1.9,17.5,254.0,226.54,179.67
2018,11,19,14,15,146.5,173.5,1.85,17.4,234.0,200.64,157.97
2018,11,19,14,30,141.0,160.0,1.8,17.3,214.0,175.57,136.71
2018,11,19,14,45,114.0,142.0,1.75,17.25,183.0,142.58,109.59
2018,11,19,15,0,87.0,124.0,1.7,17.2,152.0,113.39,86.01
2018,11,19,15,15,49.5,101.0,1.7,17.2,116.5,82.04,61.49
2018,11,19,15,30,12.0,78.0,1.7,17.2,81.0,58.69,43.6
2018,11,19,15,45,7.0,63.0,1.55,16.9,64.5,46.62,35.36
2018,11,19,16,0,2.0,48.0,1.4,16.6,48.0,35.76,25.5
2018,11,19,16,15,6.0,33.5,1.35,16.5,34.0,25.22,15.66
2018,11,19,16,30,10.0,19.0,1.3,16.4,20.0,14.73,3.31
2018,11,19,16,45,10.0,10.5,1.2,16.35,11.0,8.26,0.0
2018,11,19,17,0,10.0,2.0,1.1,16.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,1.05,16.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,6,45,38.5,4.5,1.35,12.8,5.0,0.0,0.0
2018,11,20,7,0,77.0,9.0,1.3,12.8,10.0,67.03,0.0
2018,11,20,7,15,210.5,21.5,1.25,13.0,39.0,233.54,6.96
2018,11,20,7,30,344.0,34.0,1.2,13.2,68.0,388.72,297.55
2018,11,20,7,45,431.5,42.5,1.2,13.4,107.5,486.69,390.45
2018,11,20,8,0,519.0,51.0,1.2,13.6,147.0,587.93,472.87
2018,11,20,8,15,558.0,58.5,1.15,13.85,185.5,645.2,517.7
2018,11,20,8,30,597.0,66.0,1.1,14.1,224.0,701.82,559.68
2018,11,20,8,45,607.0,74.5,1.1,14.4,257.5,730.56,579.87
2018,11,20,9,0,617.0,83.0,1.1,14.7,291.0,756.89,597.58
2018,11,20,9,15,684.5,81.0,1.25,15.0,335.5,823.67,645.1
2018,11,20,9,30,752.0,79.0,1.4,15.3,380.0,880.81,684.38
2018,11,20,9,45,746.0,86.0,1.55,15.6,404.0,888.62,689.16
2018,11,20,10,0,740.0,93.0,1.7,15.9,428.0,886.09,687.29
2018,11,20,10,15,683.5,110.0,1.8,16.15,432.5,843.38,656.98
2018,11,20,10,30,627.0,127.0,1.9,16.4,437.0,797.26,624.36
2018,11,20,10,45,651.0,125.0,2.05,16.65,456.5,804.22,629.78
2018,11,20,11,0,675.0,123.0,2.2,16.9,476.0,807.44,632.05
2018,11,20,11,15,694.5,120.0,2.3,17.05,489.5,801.56,627.8
2018,11,20,11,30,714.0,117.0,2.4,17.2,503.0,791.93,621.05
2018,11,20,11,45,733.5,112.5,2.5,17.35,510.5,776.76,610.42
2018,11,20,12,0,753.0,108.0,2.6,17.5,518.0,757.75,597.09
2018,11,20,12,15,771.0,102.0,2.6,17.55,518.5,728.57,576.04
2018,11,20,12,30,789.0,96.0,2.6,17.6,519.0,700.01,555.36
2018,11,20,12,45,731.0,107.5,2.6,17.65,492.5,636.45,506.23
2018,11,20,13,0,673.0,119.0,2.6,17.7,466.0,572.5,456.3
2018,11,20,13,15,625.0,126.5,2.5,17.7,439.0,513.3,409.05
2018,11,20,13,30,577.0,134.0,2.4,17.7,412.0,456.77,363.11
2018,11,20,13,45,515.5,139.5,2.35,17.7,377.5,389.8,308.66
2018,11,20,14,0,454.0,145.0,2.3,17.7,343.0,334.58,262.81
2018,11,20,14,15,527.0,119.0,2.2,17.65,332.0,307.46,236.85
2018,11,20,14,30,600.0,93.0,2.1,17.6,321.0,276.35,205.69
2018,11,20,14,45,588.0,84.5,2.05,17.6,289.0,225.29,159.97
2018,11,20,15,0,576.0,76.0,2.0,17.6,257.0,175.44,116.13
2018,11,20,15,15,487.0,75.0,2.0,17.6,213.0,123.65,77.04
2018,11,20,15,30,398.0,74.0,2.0,17.6,169.0,79.71,49.43
2018,11,20,15,45,340.0,63.0,1.8,17.2,132.5,47.16,35.75
2018,11,20,16,0,282.0,52.0,1.6,16.8,96.0,39.04,28.28
2018,11,20,16,15,251.0,39.5,1.55,16.65,69.0,29.92,19.52
2018,11,20,16,30,220.0,27.0,1.5,16.5,42.0,22.3,7.16
2018,11,20,16,45,120.0,15.0,1.5,16.35,22.0,11.8,0.0
2018,11,20,17,0,20.0,3.0,1.5,16.2,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.55,16.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.85,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.4,15.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,11,21,6,45,8.5,2.5,5.6,15.5,2.5,0.0,0.0
2018,11,21,7,0,17.0,5.0,5.7,15.5,5.0,17.15,0.0
2018,11,21,7,15,8.5,11.0,5.75,15.65,11.0,15.55,0.0
2018,11,21,7,30,0.0,17.0,5.8,15.8,17.0,12.94,4.32
2018,11,21,7,45,0.0,25.0,5.85,15.9,25.0,19.05,10.12
2018,11,21,8,0,0.0,33.0,5.9,16.0,33.0,25.19,15.56
2018,11,21,8,15,0.0,37.5,5.9,16.1,37.5,28.63,18.66
2018,11,21,8,30,0.0,42.0,5.9,16.2,42.0,32.08,21.69
2018,11,21,8,45,0.0,32.5,5.95,16.3,32.5,24.78,15.49
2018,11,21,9,0,0.0,23.0,6.0,16.4,23.0,17.51,9.29
2018,11,21,9,15,17.0,60.0,6.2,16.5,66.5,67.65,52.7
2018,11,21,9,30,34.0,97.0,6.4,16.6,110.0,123.05,99.95
2018,11,21,9,45,24.0,105.5,6.65,16.75,115.0,120.85,97.34
2018,11,21,10,0,14.0,114.0,6.9,16.9,120.0,106.71,84.79
2018,11,21,10,15,7.5,103.0,7.0,17.0,106.0,89.04,69.56
2018,11,21,10,30,1.0,92.0,7.1,17.1,92.0,72.44,55.25
2018,11,21,10,45,1.5,108.5,7.25,17.15,109.0,87.23,67.53
2018,11,21,11,0,2.0,125.0,7.4,17.2,126.0,102.15,79.85
2018,11,21,11,15,7.5,150.0,7.35,17.25,154.0,129.56,102.69
2018,11,21,11,30,13.0,175.0,7.3,17.3,182.0,156.99,125.39
2018,11,21,11,45,9.0,137.0,7.25,17.3,142.0,117.41,92.56
2018,11,21,12,0,5.0,99.0,7.2,17.3,102.0,80.86,62.11
2018,11,21,12,15,2.5,74.5,7.1,17.3,76.0,59.18,43.99
2018,11,21,12,30,0.0,50.0,7.0,17.3,50.0,38.32,26.5
2018,11,21,12,45,0.0,46.5,6.85,17.3,46.5,35.62,24.27
2018,11,21,13,0,0.0,43.0,6.7,17.3,43.0,32.92,22.03
2018,11,21,13,15,0.5,63.0,6.55,17.25,63.0,48.62,35.25
2018,11,21,13,30,1.0,83.0,6.4,17.2,83.0,64.34,48.48
2018,11,21,13,45,2.5,98.5,6.2,17.15,99.5,77.41,59.5
2018,11,21,14,0,4.0,114.0,6.0,17.1,116.0,90.27,70.34
2018,11,21,14,15,5.0,87.0,5.75,17.05,89.0,68.82,52.42
2018,11,21,14,30,6.0,60.0,5.5,17.0,62.0,47.81,34.74
2018,11,21,14,45,7.5,67.5,5.2,16.95,70.0,53.63,39.62
2018,11,21,15,0,9.0,75.0,4.9,16.9,78.0,59.01,44.08
2018,11,21,15,15,4.5,60.0,4.9,16.9,61.5,46.46,33.63
2018,11,21,15,30,0.0,45.0,4.9,16.9,45.0,34.41,23.53
2018,11,21,15,45,0.0,35.0,4.3,16.6,35.0,26.72,17.89
2018,11,21,16,0,0.0,25.0,3.7,16.3,25.0,19.04,10.93
2018,11,21,16,15,32.5,19.0,3.45,16.0,21.0,15.12,7.06
2018,11,21,16,30,65.0,13.0,3.2,15.7,17.0,9.91,0.0
2018,11,21,16,45,38.0,6.5,2.95,15.4,8.5,5.11,0.0
2018,11,21,17,0,11.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,21,17,15,5.5,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.5,3.2,13.55,5.0,0.0,0.0
2018,11,22,7,0,81.0,9.0,3.1,13.6,10.0,69.99,0.0
2018,11,22,7,15,229.0,19.5,3.1,13.95,37.5,242.47,0.0
2018,11,22,7,30,377.0,30.0,3.1,14.3,65.0,412.75,309.03
2018,11,22,7,45,471.0,37.0,3.05,14.65,105.0,514.05,413.81
2018,11,22,8,0,565.0,44.0,3.0,15.0,145.0,619.4,501.86
2018,11,22,8,15,622.5,48.0,3.0,15.15,186.5,680.97,552.49
2018,11,22,8,30,680.0,52.0,3.0,15.3,228.0,752.33,607.86
2018,11,22,8,45,636.5,66.0,3.05,15.4,252.0,746.47,603.92
2018,11,22,9,0,593.0,80.0,3.1,15.5,276.0,728.52,590.5
2018,11,22,9,15,674.0,76.0,3.15,15.65,322.5,805.37,647.1
2018,11,22,9,30,755.0,72.0,3.2,15.8,369.0,873.77,695.37
2018,11,22,9,45,799.0,69.0,3.25,15.9,405.5,911.14,720.61
2018,11,22,10,0,843.0,66.0,3.3,16.0,442.0,933.16,734.9
2018,11,22,10,15,856.0,67.0,3.4,16.1,466.5,938.04,737.49
2018,11,22,10,30,869.0,68.0,3.5,16.2,491.0,939.26,737.72
2018,11,22,10,45,877.5,68.0,3.55,16.25,508.5,931.1,731.25
2018,11,22,11,0,886.0,68.0,3.6,16.3,526.0,919.28,722.39
2018,11,22,11,15,890.5,68.5,3.75,16.35,536.5,900.78,709.51
2018,11,22,11,30,895.0,69.0,3.9,16.4,547.0,878.75,694.15
2018,11,22,11,45,896.5,69.5,4.1,16.5,550.0,850.71,674.55
2018,11,22,12,0,898.0,70.0,4.3,16.6,553.0,819.47,652.57
2018,11,22,12,15,894.0,70.0,4.45,16.6,547.5,780.3,624.92
2018,11,22,12,30,890.0,70.0,4.6,16.6,542.0,738.64,595.1
2018,11,22,12,45,882.0,70.0,4.75,16.65,528.5,691.93,560.35
2018,11,22,13,0,874.0,70.0,4.9,16.7,515.0,643.48,521.74
2018,11,22,13,15,864.5,69.0,5.0,16.65,495.0,591.56,479.41
2018,11,22,13,30,855.0,68.0,5.1,16.6,475.0,538.55,435.0
2018,11,22,13,45,841.5,66.5,5.25,16.55,448.5,482.26,386.76
2018,11,22,14,0,828.0,65.0,5.4,16.5,422.0,427.12,337.97
2018,11,22,14,15,808.0,63.0,5.4,16.45,389.5,367.1,283.89
2018,11,22,14,30,788.0,61.0,5.4,16.4,357.0,308.26,229.87
2018,11,22,14,45,760.0,58.0,5.45,16.3,319.5,247.96,174.81
2018,11,22,15,0,732.0,55.0,5.5,16.2,282.0,190.39,123.37
2018,11,22,15,15,630.5,56.0,5.5,16.2,231.5,127.57,74.66
2018,11,22,15,30,529.0,57.0,5.5,16.2,181.0,78.84,44.49
2018,11,22,15,45,387.5,48.5,5.35,15.9,129.5,38.89,28.63
2018,11,22,16,0,246.0,40.0,5.2,15.6,78.0,30.37,20.8
2018,11,22,16,15,203.0,31.5,5.15,15.4,56.0,23.97,14.46
2018,11,22,16,30,160.0,23.0,5.1,15.2,34.0,17.51,3.15
2018,11,22,16,45,88.0,12.5,5.05,15.0,18.0,9.83,0.0
2018,11,22,17,0,16.0,2.0,5.0,14.8,2.0,0.0,0.0
2018,11,22,17,15,8.0,1.0,5.15,14.75,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,15.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.65,15.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,6,45,4.5,1.5,2.9,15.05,1.5,0.0,0.0
2018,11,23,7,0,9.0,3.0,3.0,15.1,3.0,9.34,0.0
2018,11,23,7,15,4.5,7.5,3.1,15.25,7.5,9.52,0.0
2018,11,23,7,30,0.0,12.0,3.2,15.4,12.0,9.11,1.16
2018,11,23,7,45,0.0,17.5,3.3,15.55,17.5,13.3,5.34
2018,11,23,8,0,0.0,23.0,3.4,15.7,23.0,17.5,9.1
2018,11,23,8,15,0.0,29.5,3.55,15.8,29.5,22.48,13.46
2018,11,23,8,30,0.0,36.0,3.7,15.9,36.0,27.47,17.8
2018,11,23,8,45,0.0,26.5,3.85,16.0,26.5,20.18,11.61
2018,11,23,9,0,0.0,17.0,4.0,16.1,17.0,12.93,5.4
2018,11,23,9,15,0.0,24.5,4.05,16.2,24.5,18.66,10.29
2018,11,23,9,30,0.0,32.0,4.1,16.3,32.0,24.42,15.15
2018,11,23,9,45,0.0,48.0,4.2,16.35,48.0,36.72,25.55
2018,11,23,10,0,0.0,64.0,4.3,16.4,64.0,49.07,35.92
2018,11,23,10,15,0.0,57.0,4.4,16.45,57.0,43.68,31.3
2018,11,23,10,30,0.0,50.0,4.5,16.5,50.0,38.29,26.71
2018,11,23,10,45,0.0,45.0,4.65,16.6,45.0,34.45,23.43
2018,11,23,11,0,0.0,40.0,4.8,16.7,40.0,30.61,20.16
2018,11,23,11,15,0.0,56.0,4.85,16.75,56.0,42.94,30.48
2018,11,23,11,30,0.0,72.0,4.9,16.8,72.0,55.31,40.81
2018,11,23,11,45,0.0,72.5,5.0,16.8,72.5,55.7,41.11
2018,11,23,12,0,0.0,73.0,5.1,16.8,73.0,56.09,41.43
2018,11,23,12,15,0.0,93.0,5.15,16.85,93.0,71.83,54.56
2018,11,23,12,30,0.0,113.0,5.2,16.9,113.0,88.48,68.42
2018,11,23,12,45,0.0,118.5,5.3,16.95,118.5,93.0,72.2
2018,11,23,13,0,0.0,124.0,5.4,17.0,124.0,97.5,75.99
2018,11,23,13,15,0.5,109.5,5.4,16.95,109.5,85.61,66.2
2018,11,23,13,30,1.0,95.0,5.4,16.9,95.0,73.98,56.61
2018,11,23,13,45,0.5,82.0,5.4,16.9,82.0,63.28,47.73
2018,11,23,14,0,0.0,69.0,5.4,16.9,69.0,52.94,39.11
2018,11,23,14,15,0.0,54.0,5.4,16.85,54.0,41.34,29.4
2018,11,23,14,30,0.0,39.0,5.4,16.8,39.0,29.78,19.67
2018,11,23,14,45,7.5,56.0,5.35,16.75,58.5,44.75,32.14
2018,11,23,15,0,15.0,73.0,5.3,16.7,78.0,59.85,44.58
2018,11,23,15,15,7.5,58.0,5.3,16.7,60.5,45.35,32.57
2018,11,23,15,30,0.0,43.0,5.3,16.7,43.0,32.87,22.23
2018,11,23,15,45,0.0,33.5,5.2,16.5,33.5,25.56,16.85
2018,11,23,16,0,0.0,24.0,5.1,16.3,24.0,18.28,10.23
2018,11,23,16,15,4.0,16.5,5.1,16.2,17.0,12.56,4.83
2018,11,23,16,30,8.0,9.0,5.1,16.1,10.0,7.07,0.0
2018,11,23,16,45,8.0,5.5,5.1,16.05,6.0,4.33,0.0
2018,11,23,17,0,8.0,2.0,5.1,16.0,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.1,15.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.0,3.45,15.2,3.0,0.0,0.0
2018,11,24,7,0,52.0,6.0,3.4,15.2,6.0,45.0,0.0
2018,11,24,7,15,198.0,17.0,3.5,15.35,32.0,173.32,0.0
2018,11,24,7,30,344.0,28.0,3.6,15.5,58.0,381.68,274.14
2018,11,24,7,45,441.0,34.5,3.65,15.7,96.0,483.7,388.19
2018,11,24,8,0,538.0,41.0,3.7,15.9,134.0,589.71,478.68
2018,11,24,8,15,424.0,55.5,3.8,15.95,141.0,515.02,424.79
2018,11,24,8,30,310.0,70.0,3.9,16.0,148.0,424.24,354.6
2018,11,24,8,45,244.0,89.5,4.0,16.1,157.5,365.36,306.77
2018,11,24,9,0,178.0,109.0,4.1,16.2,167.0,327.59,273.89
2018,11,24,9,15,351.5,104.5,4.15,16.3,235.0,514.19,427.9
2018,11,24,9,30,525.0,100.0,4.2,16.4,303.0,688.89,563.0
2018,11,24,9,45,656.5,86.0,4.3,16.5,360.5,798.45,643.94
2018,11,24,10,0,788.0,72.0,4.4,16.6,418.0,897.8,715.71
2018,11,24,10,15,791.0,75.5,4.45,16.65,439.5,896.65,713.35
2018,11,24,10,30,794.0,79.0,4.5,16.7,461.0,892.08,709.31
2018,11,24,10,45,785.0,84.5,4.55,16.75,473.5,875.19,696.45
2018,11,24,11,0,776.0,90.0,4.6,16.8,486.0,855.2,681.49
2018,11,24,11,15,829.0,79.0,4.65,16.85,509.5,868.36,690.95
2018,11,24,11,30,882.0,68.0,4.7,16.9,533.0,866.02,689.0
2018,11,24,11,45,884.5,68.0,4.7,16.95,536.5,838.83,668.75
2018,11,24,12,0,887.0,68.0,4.7,17.0,540.0,808.44,646.32
2018,11,24,12,15,879.5,69.5,4.75,17.0,534.0,769.0,617.56
2018,11,24,12,30,872.0,71.0,4.8,17.0,528.0,727.31,586.95
2018,11,24,12,45,791.0,89.0,4.85,17.0,496.5,657.18,532.64
2018,11,24,13,0,710.0,107.0,4.9,17.0,465.0,585.88,475.35
2018,11,24,13,15,681.5,109.0,4.9,16.95,441.5,531.75,431.17
2018,11,24,13,30,653.0,111.0,4.9,16.9,418.0,478.64,386.88
2018,11,24,13,45,708.0,93.0,4.9,16.8,409.0,448.15,359.61
2018,11,24,14,0,763.0,75.0,4.9,16.7,400.0,411.04,325.28
2018,11,24,14,15,616.5,95.0,4.85,16.6,344.5,327.47,254.93
2018,11,24,14,30,470.0,115.0,4.8,16.5,289.0,253.6,193.55
2018,11,24,14,45,530.5,93.5,4.8,16.35,271.0,222.1,161.7
2018,11,24,15,0,591.0,72.0,4.8,16.2,253.0,178.6,119.6
2018,11,24,15,15,556.5,66.0,4.8,16.2,217.0,128.57,78.58
2018,11,24,15,30,522.0,60.0,4.8,16.2,181.0,82.74,47.4
2018,11,24,15,45,519.5,49.5,4.7,15.7,149.0,40.81,30.31
2018,11,24,16,0,517.0,39.0,4.6,15.2,117.0,32.71,22.83
2018,11,24,16,15,404.5,31.5,4.55,14.85,80.0,26.26,16.29
2018,11,24,16,30,292.0,24.0,4.5,14.5,43.0,20.01,2.81
2018,11,24,16,45,156.0,13.5,4.45,14.15,22.5,10.62,0.0
2018,11,24,17,0,20.0,3.0,4.4,13.8,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,4.4,13.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.6,12.7,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.5,12.7,6.0,4.72,0.0
2018,11,25,7,15,206.5,17.0,1.4,12.9,32.0,179.95,0.0
2018,11,25,7,30,359.0,28.0,1.3,13.1,58.0,391.31,272.28
2018,11,25,7,45,459.5,34.5,1.25,13.35,97.0,499.5,395.65
2018,11,25,8,0,560.0,41.0,1.2,13.6,136.0,598.83,478.35
2018,11,25,8,15,620.0,45.5,1.15,13.8,177.5,673.43,536.96
2018,11,25,8,30,680.0,50.0,1.1,14.0,219.0,747.55,591.85
2018,11,25,8,45,719.0,53.5,1.1,14.2,259.5,799.35,628.67
2018,11,25,9,0,758.0,57.0,1.1,14.4,300.0,849.18,662.66
2018,11,25,9,15,784.0,59.5,1.15,14.75,336.0,882.45,684.42
2018,11,25,9,30,810.0,62.0,1.2,15.1,372.0,912.76,703.73
2018,11,25,9,45,828.0,63.5,1.3,15.45,403.0,930.48,714.98
2018,11,25,10,0,846.0,65.0,1.4,15.8,434.0,933.27,716.14
2018,11,25,10,15,857.0,66.5,1.55,16.05,458.0,937.05,719.14
2018,11,25,10,30,868.0,68.0,1.7,16.3,482.0,937.21,719.61
2018,11,25,10,45,874.0,69.5,1.8,16.5,499.5,928.91,713.84
2018,11,25,11,0,880.0,71.0,1.9,16.7,517.0,916.98,705.75
2018,11,25,11,15,883.5,72.0,2.05,16.85,527.5,898.53,693.89
2018,11,25,11,30,887.0,73.0,2.2,17.0,538.0,876.62,679.6
2018,11,25,11,45,887.5,73.0,2.3,17.1,540.5,847.56,659.88
2018,11,25,12,0,888.0,73.0,2.4,17.2,543.0,815.43,637.91
2018,11,25,12,15,887.5,72.0,2.55,17.3,538.5,778.39,612.6
2018,11,25,12,30,887.0,71.0,2.7,17.4,534.0,738.66,585.0
2018,11,25,12,45,884.0,70.0,2.8,17.45,522.0,694.65,553.22
2018,11,25,13,0,881.0,69.0,2.9,17.5,510.0,648.49,517.39
2018,11,25,13,15,873.0,68.0,2.8,17.55,491.0,597.4,476.07
2018,11,25,13,30,865.0,67.0,2.7,17.6,472.0,545.05,432.77
2018,11,25,13,45,852.0,65.5,2.65,17.6,446.0,488.72,385.47
2018,11,25,14,0,839.0,64.0,2.6,17.6,420.0,432.16,336.63
2018,11,25,14,15,750.5,73.5,2.6,17.55,373.5,358.82,274.62
2018,11,25,14,30,662.0,83.0,2.6,17.5,327.0,291.14,216.97
2018,11,25,14,45,706.5,68.5,2.6,17.5,304.5,247.27,174.58
2018,11,25,15,0,751.0,54.0,2.6,17.5,282.0,196.44,126.53
2018,11,25,15,15,710.5,50.5,2.6,17.5,241.5,138.72,79.65
2018,11,25,15,30,670.0,47.0,2.6,17.5,201.0,85.74,44.47
2018,11,25,15,45,590.0,43.0,2.6,17.05,158.0,39.33,28.84
2018,11,25,16,0,510.0,39.0,2.6,16.6,115.0,32.67,22.65
2018,11,25,16,15,382.5,31.0,2.55,16.35,77.0,25.75,15.7
2018,11,25,16,30,255.0,23.0,2.5,16.1,39.0,19.06,1.55
2018,11,25,16,45,139.5,13.0,2.4,15.85,20.5,10.23,0.0
2018,11,25,17,0,24.0,3.0,2.3,15.6,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,2.35,15.55,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,26,6,45,15.0,2.0,2.65,11.9,2.0,0.0,0.0
2018,11,26,7,0,30.0,4.0,2.7,11.9,4.0,3.15,0.0
2018,11,26,7,15,65.0,17.0,2.7,12.25,21.0,65.73,0.0
2018,11,26,7,30,100.0,30.0,2.7,12.6,38.0,156.18,104.73
2018,11,26,7,45,150.0,44.5,2.75,12.95,65.0,221.62,179.95
2018,11,26,8,0,200.0,59.0,2.8,13.3,92.0,285.82,238.17
2018,11,26,8,15,236.0,73.0,2.6,13.55,123.0,338.31,283.97
2018,11,26,8,30,272.0,87.0,2.4,13.8,154.0,391.68,328.75
2018,11,26,8,45,323.5,96.5,2.2,14.05,189.5,476.69,396.79
2018,11,26,9,0,375.0,106.0,2.0,14.3,225.0,539.82,445.55
2018,11,26,9,15,417.0,113.0,1.95,14.7,259.5,589.82,482.58
2018,11,26,9,30,459.0,120.0,1.9,15.1,294.0,638.61,517.59
2018,11,26,9,45,474.0,128.0,1.8,15.55,321.0,660.31,531.09
2018,11,26,10,0,489.0,136.0,1.7,16.0,348.0,679.78,542.86
2018,11,26,10,15,488.5,145.5,1.65,16.35,367.0,683.56,543.55
2018,11,26,10,30,488.0,155.0,1.6,16.7,386.0,684.94,542.42
2018,11,26,10,45,433.0,173.5,1.5,17.0,384.5,642.72,508.0
2018,11,26,11,0,378.0,192.0,1.4,17.3,383.0,577.77,457.82
2018,11,26,11,15,381.0,196.0,1.3,17.5,391.5,571.91,452.43
2018,11,26,11,30,384.0,200.0,1.2,17.7,400.0,564.39,445.32
2018,11,26,11,45,466.0,178.0,1.1,17.9,422.5,613.66,481.12
2018,11,26,12,0,548.0,156.0,1.0,18.1,445.0,635.62,496.24
2018,11,26,12,15,593.5,143.0,1.0,18.25,453.5,640.69,499.2
2018,11,26,12,30,639.0,130.0,1.0,18.4,462.0,632.0,492.44
2018,11,26,12,45,601.5,137.5,1.0,18.5,444.0,580.87,453.74
2018,11,26,13,0,564.0,145.0,1.0,18.6,426.0,523.77,410.6
2018,11,26,13,15,514.0,147.0,1.05,18.6,395.5,463.82,364.85
2018,11,26,13,30,464.0,149.0,1.1,18.6,365.0,407.42,320.82
2018,11,26,13,45,280.0,162.0,1.1,18.65,290.5,289.65,228.4
2018,11,26,14,0,96.0,175.0,1.1,18.7,216.0,187.31,147.47
2018,11,26,14,15,168.5,156.5,1.15,18.5,221.0,197.13,154.18
2018,11,26,14,30,241.0,138.0,1.2,18.3,226.0,196.66,150.74
2018,11,26,14,45,251.5,123.0,1.2,18.15,206.5,168.58,125.66
2018,11,26,15,0,262.0,108.0,1.2,18.0,187.0,139.5,99.84
2018,11,26,15,15,148.5,90.5,1.2,18.0,134.0,89.95,63.4
2018,11,26,15,30,35.0,73.0,1.2,18.0,81.0,57.17,41.28
2018,11,26,15,45,51.0,60.0,1.45,17.5,69.0,44.45,33.25
2018,11,26,16,0,67.0,47.0,1.7,17.0,57.0,34.97,24.58
2018,11,26,16,15,42.0,32.0,1.9,16.8,37.5,24.15,14.29
2018,11,26,16,30,17.0,17.0,2.1,16.6,18.0,13.2,0.0
2018,11,26,16,45,16.5,10.0,2.3,16.4,10.0,7.87,0.0
2018,11,26,17,0,16.0,3.0,2.5,16.2,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,2.6,16.05,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.7,13.65,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.7,13.7,3.0,0.0,0.0
2018,11,27,7,15,10.0,7.5,1.75,13.85,7.5,13.94,0.0
2018,11,27,7,30,0.0,12.0,1.8,14.0,12.0,9.11,0.37
2018,11,27,7,45,0.0,18.0,1.8,14.15,18.0,13.69,5.6
2018,11,27,8,0,0.0,24.0,1.8,14.3,24.0,18.27,9.77
2018,11,27,8,15,0.0,30.0,1.9,14.5,30.0,22.87,13.86
2018,11,27,8,30,0.0,36.0,2.0,14.7,36.0,27.47,17.89
2018,11,27,8,45,0.0,49.5,2.15,14.95,49.5,37.87,26.82
2018,11,27,9,0,0.0,63.0,2.3,15.2,63.0,48.3,35.69
2018,11,27,9,15,2.5,89.5,2.4,15.3,90.5,76.07,59.33
2018,11,27,9,30,5.0,116.0,2.5,15.4,118.0,104.83,83.5
2018,11,27,9,45,7.5,126.0,2.6,15.55,129.0,115.59,92.4
2018,11,27,10,0,10.0,136.0,2.7,15.7,140.0,126.39,101.28
2018,11,27,10,15,11.0,149.5,2.8,15.8,154.5,139.43,111.91
2018,11,27,10,30,12.0,163.0,2.9,15.9,169.0,152.4,122.41
2018,11,27,10,45,9.5,160.5,3.0,16.0,165.5,145.37,116.29
2018,11,27,11,0,7.0,158.0,3.1,16.1,162.0,138.94,110.73
2018,11,27,11,15,24.0,177.5,3.25,16.1,190.0,172.19,138.68
2018,11,27,11,30,41.0,197.0,3.4,16.1,218.0,222.03,179.7
2018,11,27,11,45,43.5,201.0,3.55,16.15,223.5,224.82,181.8
2018,11,27,12,0,46.0,205.0,3.7,16.2,229.0,227.35,183.81
2018,11,27,12,15,58.0,210.0,3.85,16.2,240.0,237.96,192.7
2018,11,27,12,30,70.0,215.0,4.0,16.2,251.0,247.4,200.56
2018,11,27,12,45,82.5,205.0,4.1,16.25,246.5,240.49,195.16
2018,11,27,13,0,95.0,195.0,4.2,16.3,242.0,232.77,189.02
2018,11,27,13,15,52.0,158.0,4.3,16.3,183.5,165.73,133.43
2018,11,27,13,30,9.0,121.0,4.4,16.3,125.0,99.75,78.33
2018,11,27,13,45,6.5,119.0,4.5,16.3,122.0,96.25,75.5
2018,11,27,14,0,4.0,117.0,4.6,16.3,119.0,92.99,72.86
2018,11,27,14,15,3.0,111.0,4.65,16.3,112.5,87.31,68.2
2018,11,27,14,30,2.0,105.0,4.7,16.3,106.0,81.76,63.63
2018,11,27,14,45,20.5,103.5,4.75,16.3,110.0,87.04,67.5
2018,11,27,15,0,39.0,102.0,4.8,16.3,114.0,86.89,66.44
2018,11,27,15,15,19.5,72.5,4.8,16.3,78.5,58.51,43.21
2018,11,27,15,30,0.0,43.0,4.8,16.3,43.0,32.87,22.25
2018,11,27,15,45,0.0,31.0,4.6,16.1,31.0,23.64,15.17
2018,11,27,16,0,0.0,19.0,4.4,15.9,19.0,14.45,6.89
2018,11,27,16,15,5.0,13.0,4.25,15.85,13.5,10.21,2.78
2018,11,27,16,30,10.0,7.0,4.1,15.8,8.0,5.73,0.0
2018,11,27,16,45,10.0,4.0,3.95,15.7,4.5,3.15,0.0
2018,11,27,17,0,10.0,1.0,3.8,15.6,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.6,15.6,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,1.4,15.05,2.0,1.57,0.0
2018,11,28,7,30,0.0,4.0,1.6,15.1,4.0,3.02,0.0
2018,11,28,7,45,0.0,5.5,1.8,15.2,5.5,4.16,0.0
2018,11,28,8,0,0.0,7.0,2.0,15.3,7.0,5.3,0.0
2018,11,28,8,15,0.0,9.0,1.95,15.35,9.0,6.82,0.15
2018,11,28,8,30,0.0,11.0,1.9,15.4,11.0,8.34,1.49
2018,11,28,8,45,40.0,54.0,1.9,15.45,66.5,85.43,69.17
2018,11,28,9,0,80.0,97.0,1.9,15.5,122.0,194.82,161.99
2018,11,28,9,15,45.0,90.0,1.8,15.6,104.5,129.27,105.74
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,75.56,59.01
2018,11,28,9,45,6.5,88.0,1.6,15.75,90.5,76.02,59.17
2018,11,28,10,0,3.0,93.0,1.5,15.8,94.0,76.54,59.32
2018,11,28,10,15,28.0,128.5,1.55,15.85,141.5,147.93,119.69
2018,11,28,10,30,53.0,164.0,1.6,15.9,189.0,210.53,171.35
2018,11,28,10,45,82.5,179.0,1.65,16.0,219.5,252.28,205.57
2018,11,28,11,0,112.0,194.0,1.7,16.1,250.0,313.11,254.26
2018,11,28,11,15,129.5,185.0,1.75,16.15,251.0,311.98,253.5
2018,11,28,11,30,147.0,176.0,1.8,16.2,252.0,310.39,252.65
2018,11,28,11,45,189.0,188.5,1.85,16.25,286.5,352.33,286.43
2018,11,28,12,0,231.0,201.0,1.9,16.3,321.0,408.73,330.42
2018,11,28,12,15,537.5,139.5,2.1,16.35,416.5,594.69,478.05
2018,11,28,12,30,844.0,78.0,2.3,16.4,512.0,723.37,575.5
2018,11,28,12,45,790.0,88.0,2.5,16.5,487.0,657.57,525.49
