Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,0,736.0,98.0,2.7,16.6,462.0,595.54,477.64
2018,11,28,13,15,670.5,108.5,2.8,16.6,430.0,527.53,423.83
2018,11,28,13,30,605.0,119.0,2.9,16.6,398.0,463.29,371.92
2018,11,28,13,45,533.0,125.5,2.95,16.6,361.5,390.8,312.7
2018,11,28,14,0,461.0,132.0,3.0,16.6,325.0,331.61,263.27
2018,11,28,14,15,574.5,103.5,3.0,16.6,325.0,323.01,251.29
2018,11,28,14,30,688.0,75.0,3.0,16.6,325.0,295.14,221.2
2018,11,28,14,45,583.0,81.0,2.95,16.6,277.5,228.52,164.77
2018,11,28,15,0,478.0,87.0,2.9,16.6,230.0,169.63,116.65
2018,11,28,15,15,348.5,85.0,2.9,16.6,181.0,116.95,77.58
2018,11,28,15,30,219.0,83.0,2.9,16.6,132.0,78.57,53.07
2018,11,28,15,45,179.5,68.0,2.75,16.4,102.5,49.91,38.13
2018,11,28,16,0,140.0,53.0,2.6,16.2,73.0,38.84,27.95
2018,11,28,16,15,89.0,37.0,2.65,16.1,48.0,27.37,16.85
2018,11,28,16,30,38.0,21.0,2.7,16.0,23.0,15.9,0.0
2018,11,28,16,45,19.0,10.5,2.8,15.9,11.5,8.26,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,15.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,16.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.1,16.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.2,16.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.45,16.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.7,16.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.95,16.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.4,16.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.6,16.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.75,16.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.95,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.95,16.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.2,15.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.75,15.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.9,15.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.95,15.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.0,15.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.15,15.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.3,15.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.45,15.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.6,15.3,1.0,0.0,0.0
2018,11,29,7,15,4.0,11.0,10.65,15.3,11.5,11.86,0.0
2018,11,29,7,30,8.0,21.0,10.7,15.3,22.0,28.85,11.14
2018,11,29,7,45,30.0,35.5,10.75,15.25,40.0,67.27,49.96
2018,11,29,8,0,52.0,50.0,10.8,15.2,58.0,119.31,96.07
2018,11,29,8,15,58.0,58.5,10.7,15.2,70.0,131.26,107.74
2018,11,29,8,30,64.0,67.0,10.6,15.2,82.0,144.6,120.06
2018,11,29,8,45,32.0,41.5,10.5,15.2,49.0,76.29,61.09
2018,11,29,9,0,0.0,16.0,10.4,15.2,16.0,12.16,4.76
2018,11,29,9,15,6.5,31.0,10.25,15.2,33.5,30.8,21.04
2018,11,29,9,30,13.0,46.0,10.1,15.2,51.0,50.07,37.79
2018,11,29,9,45,63.5,82.0,9.9,15.2,108.5,151.03,125.65
2018,11,29,10,0,114.0,118.0,9.7,15.2,166.0,241.82,203.47
2018,11,29,10,15,119.0,129.5,9.45,15.2,182.5,257.15,215.87
2018,11,29,10,30,124.0,141.0,9.2,15.2,199.0,271.69,227.58
2018,11,29,10,45,173.0,156.0,9.0,15.2,240.0,331.06,277.82
2018,11,29,11,0,222.0,171.0,8.8,15.2,281.0,408.98,342.18
2018,11,29,11,15,209.0,185.0,8.6,15.25,290.5,404.81,337.35
2018,11,29,11,30,196.0,199.0,8.4,15.3,300.0,379.76,315.98
2018,11,29,11,45,102.0,136.5,8.25,15.3,189.0,222.58,184.23
2018,11,29,12,0,8.0,74.0,8.1,15.3,78.0,63.33,48.11
2018,11,29,12,15,163.0,123.5,8.05,15.3,207.0,259.69,216.46
2018,11,29,12,30,318.0,173.0,8.0,15.3,336.0,416.51,346.94
2018,11,29,12,45,498.0,144.5,7.9,15.3,392.5,510.28,424.41
2018,11,29,13,0,678.0,116.0,7.8,15.3,449.0,577.84,478.72
2018,11,29,13,15,731.0,100.0,7.75,15.3,447.0,555.49,458.86
2018,11,29,13,30,784.0,84.0,7.7,15.3,445.0,525.54,432.01
2018,11,29,13,45,750.5,86.0,7.65,15.3,415.5,465.92,379.87
2018,11,29,14,0,717.0,88.0,7.6,15.3,386.0,408.39,328.63
2018,11,29,14,15,456.5,97.0,7.6,15.25,281.5,268.34,212.66
2018,11,29,14,30,196.0,106.0,7.6,15.2,177.0,156.58,122.16
2018,11,29,14,45,361.0,92.5,7.6,15.15,206.0,178.13,132.89
2018,11,29,15,0,526.0,79.0,7.6,15.1,235.0,177.02,122.3
2018,11,29,15,15,464.0,74.0,7.6,15.1,197.0,127.91,82.39
2018,11,29,15,30,402.0,69.0,7.6,15.1,159.0,83.44,51.01
2018,11,29,15,45,393.5,58.0,7.9,14.95,130.5,48.52,37.1
2018,11,29,16,0,385.0,47.0,8.2,14.8,102.0,38.55,27.81
2018,11,29,16,15,274.0,35.5,8.4,14.75,68.0,27.11,16.64
2018,11,29,16,30,163.0,24.0,8.6,14.7,34.0,18.21,0.0
2018,11,29,16,45,81.5,12.0,8.8,14.6,17.0,9.44,0.0
2018,11,29,17,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,9.2,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,9.4,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,9.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,9.4,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,9.45,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,9.65,13.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.7,13.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.75,13.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.05,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.0,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,9.55,13.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,9.4,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.1,13.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.05,13.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,8.7,13.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,8.6,13.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,8.5,13.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,8.4,13.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,8.35,13.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.2,13.3,0.0,0.0,0.0
2018,11,30,6,45,11.0,2.0,8.15,13.3,1.5,0.0,0.0
2018,11,30,7,0,22.0,4.0,8.1,13.3,3.0,0.0,0.0
2018,11,30,7,15,52.0,14.5,8.1,13.45,17.0,53.04,0.0
2018,11,30,7,30,82.0,25.0,8.1,13.6,31.0,127.04,62.66
2018,11,30,7,45,123.0,40.0,8.05,13.8,55.5,192.47,153.64
2018,11,30,8,0,164.0,55.0,8.0,14.0,80.0,248.82,207.35
2018,11,30,8,15,205.5,69.5,8.05,14.15,110.5,306.25,259.22
2018,11,30,8,30,247.0,84.0,8.1,14.3,141.0,364.83,310.83
2018,11,30,8,45,311.0,92.5,8.1,14.45,178.0,459.14,391.0
2018,11,30,9,0,375.0,101.0,8.1,14.6,215.0,532.72,452.82
2018,11,30,9,15,432.5,106.5,8.0,14.7,253.5,595.8,503.92
2018,11,30,9,30,490.0,112.0,7.9,14.8,292.0,657.95,553.22
2018,11,30,9,45,641.0,94.0,7.8,14.95,350.5,791.54,657.91
2018,11,30,10,0,792.0,76.0,7.7,15.1,409.0,904.35,743.33
2018,11,30,10,15,820.5,74.5,7.65,15.15,437.5,921.91,754.93
2018,11,30,10,30,849.0,73.0,7.6,15.2,466.0,935.45,763.83
2018,11,30,10,45,807.0,86.0,7.5,15.25,471.0,896.71,732.84
2018,11,30,11,0,765.0,99.0,7.4,15.3,476.0,861.11,704.54
2018,11,30,11,15,805.5,91.5,7.4,15.35,496.0,862.31,704.93
2018,11,30,11,30,846.0,84.0,7.4,15.4,516.0,864.41,706.01
2018,11,30,11,45,861.5,80.0,7.35,15.4,522.5,844.13,690.07
2018,11,30,12,0,877.0,76.0,7.3,15.4,529.0,811.6,664.89
2018,11,30,12,15,876.5,75.5,7.35,15.4,525.0,775.99,637.71
2018,11,30,12,30,876.0,75.0,7.4,15.4,521.0,737.7,608.35
2018,11,30,12,45,872.0,73.5,7.4,15.4,509.0,693.33,573.45
2018,11,30,13,0,868.0,72.0,7.4,15.4,497.0,646.94,534.76
2018,11,30,13,15,841.5,75.0,7.35,15.35,474.0,594.42,490.12
2018,11,30,13,30,815.0,78.0,7.3,15.3,451.0,537.19,440.99
2018,11,30,13,45,803.5,75.0,7.25,15.25,425.5,481.99,392.56
2018,11,30,14,0,792.0,72.0,7.2,15.2,400.0,426.56,342.76
2018,11,30,14,15,791.0,66.0,7.1,15.15,372.5,372.17,292.47
2018,11,30,14,30,790.0,60.0,7.0,15.1,345.0,316.9,240.36
2018,11,30,14,45,763.0,57.5,6.95,15.05,309.0,257.53,185.23
2018,11,30,15,0,736.0,55.0,6.9,15.0,273.0,200.66,133.33
2018,11,30,15,15,693.5,51.5,6.9,15.0,233.0,143.55,85.35
2018,11,30,15,30,651.0,48.0,6.9,15.0,193.0,91.4,48.67
2018,11,30,15,45,583.5,43.0,6.65,14.65,152.5,42.84,32.15
2018,11,30,16,0,516.0,38.0,6.4,14.3,112.0,31.93,22.12
2018,11,30,16,15,391.0,30.5,6.3,14.05,75.0,25.43,15.27
2018,11,30,16,30,266.0,23.0,6.2,13.8,38.0,19.18,0.0
2018,11,30,16,45,133.0,11.5,6.1,13.6,19.0,9.05,0.0
2018,11,30,17,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.5,13.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.75,13.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.0,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.1,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.45,13.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.5,13.9,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,7.5,13.9,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,7.5,13.9,2.0,0.0,0.0
2018,12,1,7,15,46.5,14.5,7.65,14.0,17.5,48.58,0.0
2018,12,1,7,30,89.0,27.0,7.8,14.1,33.0,138.26,59.07
2018,12,1,7,45,192.0,41.5,7.95,14.2,66.5,275.96,220.35
2018,12,1,8,0,295.0,56.0,8.1,14.3,100.0,388.1,323.9
2018,12,1,8,15,352.5,67.0,8.15,14.35,136.0,458.35,386.89
2018,12,1,8,30,410.0,78.0,8.2,14.4,172.0,530.51,449.35
2018,12,1,8,45,299.0,91.5,8.3,14.45,167.0,446.29,379.92
2018,12,1,9,0,188.0,105.0,8.4,14.5,162.0,333.78,283.93
2018,12,1,9,15,152.0,126.5,8.4,14.5,176.0,304.35,258.09
2018,12,1,9,30,116.0,148.0,8.4,14.5,190.0,294.46,247.92
2018,12,1,9,45,117.5,134.5,8.4,14.5,180.5,271.13,228.46
2018,12,1,10,0,119.0,121.0,8.4,14.5,171.0,250.86,211.47
2018,12,1,10,15,78.0,131.0,8.4,14.5,164.5,219.65,183.27
2018,12,1,10,30,37.0,141.0,8.4,14.5,158.0,169.02,138.86
2018,12,1,10,45,225.5,150.5,8.4,14.5,260.5,395.8,333.43
2018,12,1,11,0,414.0,160.0,8.4,14.5,363.0,597.71,500.6
2018,12,1,11,15,606.5,129.5,8.35,14.5,434.0,733.05,609.93
2018,12,1,11,30,799.0,99.0,8.3,14.5,505.0,840.82,693.67
2018,12,1,11,45,799.0,99.0,8.2,14.5,507.5,813.58,671.61
2018,12,1,12,0,799.0,99.0,8.1,14.5,510.0,783.47,647.82
2018,12,1,12,15,772.5,104.0,8.1,14.45,498.5,739.64,613.66
2018,12,1,12,30,746.0,109.0,8.1,14.4,487.0,690.78,574.62
2018,12,1,12,45,798.5,94.5,8.1,14.4,491.0,672.24,559.38
2018,12,1,13,0,851.0,80.0,8.1,14.4,495.0,650.72,540.85
2018,12,1,13,15,839.0,79.5,8.1,14.35,475.5,598.64,496.55
2018,12,1,13,30,827.0,79.0,8.1,14.3,456.0,545.72,450.67
2018,12,1,13,45,747.5,89.0,8.1,14.25,415.5,469.93,385.27
2018,12,1,14,0,668.0,99.0,8.1,14.2,375.0,399.68,323.87
2018,12,1,14,15,697.0,87.0,8.1,14.15,355.5,357.23,283.52
2018,12,1,14,30,726.0,75.0,8.1,14.1,336.0,310.74,238.37
2018,12,1,14,45,696.5,71.5,8.1,14.0,300.5,252.84,184.76
2018,12,1,15,0,667.0,68.0,8.1,13.9,265.0,197.85,134.66
2018,12,1,15,15,619.0,63.5,8.1,13.9,225.5,142.59,88.24
2018,12,1,15,30,571.0,59.0,8.1,13.9,186.0,93.03,52.85
2018,12,1,15,45,445.0,53.5,7.9,13.65,139.5,47.42,36.31
2018,12,1,16,0,319.0,48.0,7.7,13.4,93.0,36.42,26.1
2018,12,1,16,15,244.0,36.5,7.65,13.3,64.0,27.68,17.12
2018,12,1,16,30,169.0,25.0,7.6,13.2,35.0,18.94,0.0
2018,12,1,16,45,84.5,12.5,7.5,13.05,17.5,9.83,0.0
2018,12,1,17,0,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,7.4,12.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,7.4,12.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.8,11.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,6.55,11.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.05,10.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,4.25,10.4,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,4.1,10.4,2.0,0.0,0.0
2018,12,2,7,15,172.5,14.0,3.95,10.6,23.5,148.69,0.0
2018,12,2,7,30,322.0,25.0,3.8,10.8,45.0,337.8,124.73
2018,12,2,7,45,436.0,32.0,3.65,11.0,82.5,472.85,373.53
2018,12,2,8,0,550.0,39.0,3.5,11.2,120.0,581.44,475.17
2018,12,2,8,15,559.0,45.5,3.45,11.35,150.5,622.05,513.16
2018,12,2,8,30,568.0,52.0,3.4,11.5,181.0,648.84,537.36
2018,12,2,8,45,561.0,64.0,3.4,11.65,211.5,666.29,552.45
2018,12,2,9,0,554.0,76.0,3.4,11.8,242.0,680.63,563.85
2018,12,2,9,15,622.5,77.5,3.25,11.9,285.5,752.4,617.78
2018,12,2,9,30,691.0,79.0,3.1,12.0,329.0,822.13,667.94
2018,12,2,9,45,739.0,77.5,3.0,12.05,366.0,857.98,692.16
2018,12,2,10,0,787.0,76.0,2.9,12.1,403.0,898.72,719.67
2018,12,2,10,15,809.0,76.5,2.75,12.2,430.0,912.78,726.92
2018,12,2,10,30,831.0,77.0,2.6,12.3,457.0,923.04,731.59
2018,12,2,10,45,861.0,73.0,2.45,12.4,480.5,931.02,734.62
2018,12,2,11,0,891.0,69.0,2.3,12.5,504.0,924.09,727.18
2018,12,2,11,15,902.0,68.0,2.25,12.6,516.5,910.3,716.2
2018,12,2,11,30,913.0,67.0,2.2,12.7,529.0,892.73,702.78
2018,12,2,11,45,914.5,67.5,2.1,12.85,533.0,865.2,681.85
2018,12,2,12,0,916.0,68.0,2.0,13.0,537.0,834.43,658.81
2018,12,2,12,15,915.0,67.5,2.0,13.05,533.0,797.38,632.51
2018,12,2,12,30,914.0,67.0,2.0,13.1,529.0,757.57,604.11
2018,12,2,12,45,909.5,66.0,1.95,13.2,517.0,712.15,570.89
2018,12,2,13,0,905.0,65.0,1.9,13.3,505.0,664.62,533.38
2018,12,2,13,15,768.5,91.0,1.9,13.3,454.5,569.41,458.44
2018,12,2,13,30,632.0,117.0,1.9,13.3,404.0,479.39,386.54
2018,12,2,13,45,397.5,140.0,1.85,13.3,317.0,341.05,275.59
2018,12,2,14,0,163.0,163.0,1.8,13.3,230.0,215.49,173.86
2018,12,2,14,15,207.0,151.0,1.75,13.3,229.5,216.38,173.13
2018,12,2,14,30,251.0,139.0,1.7,13.3,229.0,204.14,160.23
2018,12,2,14,45,251.5,124.5,1.65,13.25,206.5,173.31,132.54
2018,12,2,15,0,252.0,110.0,1.6,13.2,184.0,142.65,105.1
2018,12,2,15,15,234.5,95.5,1.6,13.2,156.5,109.67,77.38
2018,12,2,15,30,217.0,81.0,1.6,13.2,129.0,79.14,53.85
2018,12,2,15,45,175.0,66.0,1.65,12.9,99.5,50.35,35.87
2018,12,2,16,0,133.0,51.0,1.7,12.6,70.0,37.44,27.12
2018,12,2,16,15,88.0,35.0,1.65,12.45,45.5,25.99,15.8
2018,12,2,16,30,43.0,19.0,1.6,12.3,21.0,14.52,0.0
2018,12,2,16,45,21.5,9.5,1.55,12.15,10.5,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.7,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.7,2.0,0.0,0.0
2018,12,3,7,15,67.0,12.5,3.65,10.05,15.5,63.23,0.0
2018,12,3,7,30,111.0,22.0,3.7,10.4,29.0,158.64,40.44
2018,12,3,7,45,179.5,35.5,3.75,10.75,57.0,254.96,201.92
2018,12,3,8,0,248.0,49.0,3.8,11.1,85.0,335.02,279.28
2018,12,3,8,15,426.5,51.0,3.75,11.4,137.0,507.63,424.52
2018,12,3,8,30,605.0,53.0,3.7,11.7,189.0,684.39,566.06
2018,12,3,8,45,676.0,54.0,3.6,12.0,232.5,753.33,619.04
2018,12,3,9,0,747.0,55.0,3.5,12.3,276.0,830.53,676.42
2018,12,3,9,15,745.5,61.5,3.45,12.55,305.5,842.75,683.95
2018,12,3,9,30,744.0,68.0,3.4,12.8,335.0,851.7,688.96
2018,12,3,9,45,678.5,87.0,3.35,13.05,347.0,818.33,662.41
2018,12,3,10,0,613.0,106.0,3.3,13.3,359.0,773.45,627.45
2018,12,3,10,15,741.5,85.5,3.35,13.45,410.0,858.19,689.54
2018,12,3,10,30,870.0,65.0,3.4,13.6,461.0,933.18,742.24
2018,12,3,10,45,880.0,65.5,3.4,13.7,479.5,928.06,736.77
2018,12,3,11,0,890.0,66.0,3.4,13.8,498.0,919.26,729.51
2018,12,3,11,15,891.0,67.0,3.4,13.9,508.0,899.25,714.35
2018,12,3,11,30,892.0,68.0,3.4,14.0,518.0,875.9,696.98
2018,12,3,11,45,877.5,73.0,3.35,14.1,518.0,841.13,671.11
2018,12,3,12,0,863.0,78.0,3.3,14.2,518.0,812.32,649.7
2018,12,3,12,15,879.5,73.5,3.25,14.25,519.0,777.61,624.05
2018,12,3,12,30,896.0,69.0,3.2,14.3,520.0,747.39,601.74
2018,12,3,12,45,785.5,93.0,3.15,14.35,482.0,663.18,537.07
2018,12,3,13,0,675.0,117.0,3.1,14.4,444.0,579.94,470.73
2018,12,3,13,15,499.5,147.5,3.05,14.45,384.5,460.53,374.93
2018,12,3,13,30,324.0,178.0,3.0,14.5,325.0,351.68,286.24
2018,12,3,13,45,232.0,170.0,2.95,14.5,272.0,277.54,225.33
2018,12,3,14,0,140.0,162.0,2.9,14.5,219.0,204.95,165.43
2018,12,3,14,15,113.5,142.5,2.9,14.45,186.5,166.97,133.64
2018,12,3,14,30,87.0,123.0,2.9,14.4,154.0,132.67,104.85
2018,12,3,14,45,76.0,115.5,2.85,14.35,140.5,111.98,87.14
2018,12,3,15,0,65.0,108.0,2.8,14.3,127.0,97.66,74.96
2018,12,3,15,15,32.5,83.0,2.8,14.3,92.5,68.56,51.48
2018,12,3,15,30,0.0,58.0,2.8,14.3,58.0,44.0,31.9
2018,12,3,15,45,3.5,46.5,2.85,14.0,47.0,35.27,24.23
2018,12,3,16,0,7.0,35.0,2.9,13.7,36.0,26.68,17.61
2018,12,3,16,15,11.5,26.0,2.95,13.6,27.0,19.98,10.74
2018,12,3,16,30,16.0,17.0,3.0,13.5,18.0,13.11,0.0
2018,12,3,16,45,8.0,8.5,3.0,13.4,9.0,6.69,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,4,7,15,1.5,5.5,5.4,11.45,5.5,5.52,0.0
2018,12,4,7,30,3.0,11.0,5.4,11.6,11.0,10.85,0.0
2018,12,4,7,45,1.5,19.5,5.45,11.75,19.5,16.15,7.23
2018,12,4,8,0,0.0,28.0,5.5,11.9,28.0,21.36,12.31
2018,12,4,8,15,2.0,37.0,5.5,12.15,37.5,30.1,20.14
2018,12,4,8,30,4.0,46.0,5.5,12.4,47.0,38.93,28.02
2018,12,4,8,45,7.0,67.0,5.45,12.6,69.0,62.02,48.12
2018,12,4,9,0,10.0,88.0,5.4,12.8,91.0,86.17,68.98
2018,12,4,9,15,6.5,78.0,5.4,13.15,80.0,69.09,54.11
2018,12,4,9,30,3.0,68.0,5.4,13.5,69.0,55.09,41.84
2018,12,4,9,45,1.5,54.0,5.35,13.8,54.5,42.8,31.16
2018,12,4,10,0,0.0,40.0,5.3,14.1,40.0,30.56,20.54
2018,12,4,10,15,0.0,31.0,5.35,14.3,31.0,23.67,14.6
2018,12,4,10,30,0.0,22.0,5.4,14.5,22.0,16.78,8.68
2018,12,4,10,45,0.0,23.0,5.45,14.75,23.0,17.55,9.31
2018,12,4,11,0,0.0,24.0,5.5,15.0,24.0,18.32,9.94
2018,12,4,11,15,0.0,25.0,5.55,15.15,25.0,19.09,10.57
2018,12,4,11,30,0.0,26.0,5.6,15.3,26.0,19.86,11.2
2018,12,4,11,45,0.0,34.5,5.6,15.45,34.5,26.38,16.71
2018,12,4,12,0,0.0,43.0,5.6,15.6,43.0,32.92,22.21
2018,12,4,12,15,0.0,63.0,5.35,15.55,63.0,48.33,35.23
2018,12,4,12,30,0.0,83.0,5.1,15.5,83.0,63.82,48.27
2018,12,4,12,45,0.0,80.5,4.85,15.5,80.5,61.87,46.66
2018,12,4,13,0,0.0,78.0,4.6,15.5,78.0,59.93,45.07
2018,12,4,13,15,0.0,74.0,4.55,15.4,74.0,56.82,42.52
2018,12,4,13,30,0.0,70.0,4.5,15.3,70.0,53.72,39.97
2018,12,4,13,45,0.0,69.5,4.45,15.2,69.5,53.32,39.72
2018,12,4,14,0,0.0,69.0,4.4,15.1,69.0,52.93,39.47
2018,12,4,14,15,0.0,63.0,4.7,15.05,63.0,48.28,35.59
2018,12,4,14,30,0.0,57.0,5.0,15.0,57.0,43.65,31.69
2018,12,4,14,45,0.0,56.0,5.3,14.9,56.0,42.88,31.08
2018,12,4,15,0,0.0,55.0,5.6,14.8,55.0,42.11,30.43
2018,12,4,15,15,0.0,43.0,5.6,14.8,43.0,32.86,22.48
2018,12,4,15,30,0.0,31.0,5.6,14.8,31.0,23.63,14.5
2018,12,4,15,45,0.0,25.0,5.85,14.4,25.0,19.03,10.47
2018,12,4,16,0,0.0,19.0,6.1,14.0,19.0,14.45,6.92
2018,12,4,16,15,0.0,13.5,6.15,13.85,13.5,10.25,2.72
2018,12,4,16,30,0.0,8.0,6.2,13.7,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,6.25,13.55,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,7.2,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,7.05,13.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,13.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,5,7,15,22.0,6.0,3.2,13.4,7.0,22.2,0.0
2018,12,5,7,30,44.0,12.0,3.2,13.5,14.0,62.18,0.0
2018,12,5,7,45,22.0,22.5,3.25,13.6,23.5,38.92,25.65
2018,12,5,8,0,0.0,33.0,3.3,13.7,33.0,25.28,15.44
2018,12,5,8,15,8.0,50.5,3.4,13.85,52.0,50.96,37.92
2018,12,5,8,30,16.0,68.0,3.5,14.0,71.0,87.15,69.33
2018,12,5,8,45,30.0,69.0,3.55,14.1,77.0,96.02,77.82
2018,12,5,9,0,44.0,70.0,3.6,14.2,83.0,107.57,88.41
2018,12,5,9,15,23.5,68.0,3.6,14.35,75.0,83.57,67.02
2018,12,5,9,30,3.0,66.0,3.6,14.5,67.0,53.54,40.35
2018,12,5,9,45,9.0,96.5,3.65,14.65,100.0,87.56,69.44
2018,12,5,10,0,15.0,127.0,3.7,14.8,133.0,123.49,99.74
2018,12,5,10,15,68.0,155.0,3.7,14.95,185.0,220.65,182.37
2018,12,5,10,30,121.0,183.0,3.7,15.1,237.0,323.43,267.1
2018,12,5,10,45,145.5,192.5,3.7,15.2,260.5,352.14,290.09
2018,12,5,11,0,170.0,202.0,3.7,15.3,284.0,379.39,311.91
2018,12,5,11,15,270.5,196.0,3.6,15.35,329.5,475.5,389.77
2018,12,5,11,30,371.0,190.0,3.5,15.4,375.0,544.79,444.87
2018,12,5,11,45,277.0,198.0,3.4,15.4,337.0,459.26,375.03
2018,12,5,12,0,183.0,206.0,3.3,15.4,299.0,360.03,294.38
2018,12,5,12,15,113.5,199.0,3.15,15.4,256.5,288.38,235.22
2018,12,5,12,30,44.0,192.0,3.0,15.4,214.0,206.86,167.38
2018,12,5,12,45,34.0,186.0,2.9,15.4,203.0,190.12,153.56
2018,12,5,13,0,24.0,180.0,2.8,15.4,192.0,163.44,131.46
2018,12,5,13,15,21.0,159.0,2.6,15.3,169.0,140.97,112.98
2018,12,5,13,30,18.0,138.0,2.4,15.2,146.0,119.59,95.29
2018,12,5,13,45,60.5,151.5,2.25,15.15,176.5,157.91,127.26
2018,12,5,14,0,103.0,165.0,2.1,15.1,207.0,192.2,154.85
2018,12,5,14,15,122.5,154.5,2.05,15.0,200.5,181.68,145.21
2018,12,5,14,30,142.0,144.0,2.0,14.9,194.0,169.02,133.38
2018,12,5,14,45,177.0,125.0,1.9,14.8,181.0,151.27,116.34
2018,12,5,15,0,212.0,106.0,1.8,14.7,168.0,133.05,98.37
2018,12,5,15,15,218.5,93.0,1.8,14.7,148.5,107.2,75.58
2018,12,5,15,30,225.0,80.0,1.8,14.7,129.0,80.76,54.27
2018,12,5,15,45,192.5,65.5,1.85,14.4,101.0,51.82,35.91
2018,12,5,16,0,160.0,51.0,1.9,14.1,73.0,37.57,27.02
2018,12,5,16,15,114.5,36.0,2.0,13.95,49.0,26.74,16.19
2018,12,5,16,30,69.0,21.0,2.1,13.8,25.0,15.8,0.0
2018,12,5,16,45,34.5,10.5,2.2,13.7,12.5,8.26,0.0
2018,12,5,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.0,4.0,11.8,16.5,104.65,0.0
2018,12,6,7,30,244.0,20.0,4.0,12.0,33.0,261.44,0.0
2018,12,6,7,45,366.0,28.0,4.05,12.2,68.0,406.59,310.49
2018,12,6,8,0,488.0,36.0,4.1,12.4,103.0,532.61,433.89
2018,12,6,8,15,549.0,41.5,4.0,12.6,141.0,605.12,497.86
2018,12,6,8,30,610.0,47.0,3.9,12.8,179.0,670.36,552.25
2018,12,6,8,45,638.5,53.5,3.85,13.0,215.5,715.17,588.38
2018,12,6,9,0,667.0,60.0,3.8,13.2,252.0,765.78,627.15
2018,12,6,9,15,721.5,59.5,3.7,13.5,292.0,815.22,662.98
2018,12,6,9,30,776.0,59.0,3.6,13.8,332.0,869.55,701.14
2018,12,6,9,45,797.5,60.5,3.45,14.05,363.0,891.44,714.33
2018,12,6,10,0,819.0,62.0,3.3,14.3,394.0,910.0,724.97
2018,12,6,10,15,832.0,63.5,3.1,14.5,418.5,905.64,718.73
2018,12,6,10,30,845.0,65.0,2.9,14.7,443.0,908.99,718.19
2018,12,6,10,45,853.5,66.0,2.7,14.95,461.5,903.8,711.36
2018,12,6,11,0,862.0,67.0,2.5,15.2,480.0,895.06,702.16
2018,12,6,11,15,866.5,68.5,2.3,15.3,491.5,879.77,688.85
2018,12,6,11,30,871.0,70.0,2.1,15.4,503.0,861.04,673.28
2018,12,6,11,45,872.5,70.0,1.9,15.55,507.0,834.5,652.2
2018,12,6,12,0,874.0,70.0,1.7,15.7,511.0,804.9,629.11
2018,12,6,12,15,873.0,70.0,1.55,15.75,507.5,770.37,603.36
2018,12,6,12,30,872.0,70.0,1.4,15.8,504.0,733.18,575.76
2018,12,6,12,45,867.5,69.5,1.25,15.85,493.5,690.46,544.05
2018,12,6,13,0,863.0,69.0,1.1,15.9,483.0,645.73,508.55
2018,12,6,13,15,854.0,68.0,1.05,15.95,464.5,595.91,469.54
2018,12,6,13,30,845.0,67.0,1.0,16.0,446.0,544.92,428.68
2018,12,6,13,45,831.5,65.5,1.0,16.0,421.5,492.85,386.19
2018,12,6,14,0,818.0,64.0,1.0,16.0,397.0,437.15,339.59
2018,12,6,14,15,798.0,62.0,1.05,16.0,366.0,378.52,289.53
2018,12,6,14,30,778.0,60.0,1.1,16.0,335.0,321.0,238.91
2018,12,6,14,45,749.0,57.5,1.15,15.95,299.5,261.94,186.51
2018,12,6,15,0,720.0,55.0,1.2,15.9,264.0,205.6,136.62
2018,12,6,15,15,678.0,51.5,1.2,15.9,225.5,149.41,89.75
2018,12,6,15,30,636.0,48.0,1.2,15.9,187.0,98.06,52.58
2018,12,6,15,45,568.5,42.5,1.35,15.55,147.0,49.47,28.65
2018,12,6,16,0,501.0,37.0,1.5,15.2,107.0,31.05,21.26
2018,12,6,16,15,380.0,29.5,1.6,15.0,71.5,24.57,14.34
2018,12,6,16,30,259.0,22.0,1.7,14.8,36.0,18.32,0.0
2018,12,6,16,45,129.5,11.0,1.8,14.65,18.0,8.65,0.0
2018,12,6,17,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,15,44.5,9.0,1.25,12.65,11.0,42.33,0.0
2018,12,7,7,30,89.0,18.0,1.4,12.7,22.0,127.95,0.0
2018,12,7,7,45,114.5,33.0,1.55,12.75,44.5,176.21,131.28
2018,12,7,8,0,140.0,48.0,1.7,12.8,67.0,218.66,178.48
2018,12,7,8,15,224.5,59.5,1.75,13.0,102.0,330.43,274.49
2018,12,7,8,30,309.0,71.0,1.8,13.2,137.0,425.6,354.53
2018,12,7,8,45,360.5,80.0,1.85,13.35,172.0,488.13,405.43
2018,12,7,9,0,412.0,89.0,1.9,13.5,207.0,551.04,455.08
2018,12,7,9,15,351.5,110.0,1.85,13.7,220.0,521.23,430.26
2018,12,7,9,30,291.0,131.0,1.8,13.9,233.0,465.1,384.52
2018,12,7,9,45,294.0,143.5,1.75,14.05,254.5,480.49,395.83
2018,12,7,10,0,297.0,156.0,1.7,14.2,276.0,494.49,405.33
2018,12,7,10,15,533.0,120.0,1.65,14.45,351.5,694.61,558.49
2018,12,7,10,30,769.0,84.0,1.6,14.7,427.0,871.9,681.92
2018,12,7,10,45,822.5,75.0,1.55,14.95,455.5,897.4,695.41
2018,12,7,11,0,876.0,66.0,1.5,15.2,484.0,906.83,699.58
2018,12,7,11,15,881.5,66.5,1.55,15.4,495.5,890.97,688.16
2018,12,7,11,30,887.0,67.0,1.6,15.6,507.0,871.61,674.71
2018,12,7,11,45,889.5,67.5,1.6,15.8,511.5,846.26,656.58
2018,12,7,12,0,892.0,68.0,1.6,16.0,516.0,817.68,636.31
2018,12,7,12,15,891.0,67.0,1.7,16.05,512.0,781.45,611.99
2018,12,7,12,30,890.0,66.0,1.8,16.1,508.0,742.55,585.49
2018,12,7,12,45,886.0,65.5,1.9,16.2,497.5,699.61,555.56
2018,12,7,13,0,882.0,65.0,2.0,16.3,487.0,654.55,521.35
2018,12,7,13,15,873.5,64.5,2.05,16.3,469.0,604.85,482.37
2018,12,7,13,30,865.0,64.0,2.1,16.3,451.0,553.87,441.22
2018,12,7,13,45,851.5,62.5,2.15,16.25,426.0,498.28,395.31
2018,12,7,14,0,838.0,61.0,2.2,16.2,401.0,442.45,347.71
2018,12,7,14,15,819.0,59.5,2.15,16.1,370.5,385.5,297.64
2018,12,7,14,30,800.0,58.0,2.1,16.0,340.0,327.69,245.73
2018,12,7,14,45,771.5,55.5,2.05,15.95,304.0,267.54,191.52
2018,12,7,15,0,743.0,53.0,2.0,15.9,268.0,210.01,139.95
2018,12,7,15,15,701.5,49.5,2.0,15.9,229.0,152.52,91.52
2018,12,7,15,30,660.0,46.0,2.0,15.9,190.0,99.78,52.88
2018,12,7,15,45,594.5,41.0,1.9,15.4,150.0,50.1,28.07
2018,12,7,16,0,529.0,36.0,1.8,14.9,110.0,33.02,22.99
2018,12,7,16,15,407.0,28.5,1.8,14.7,73.5,23.85,13.76
2018,12,7,16,30,285.0,21.0,1.8,14.5,37.0,17.51,0.0
2018,12,7,16,45,142.5,10.5,1.8,14.3,18.5,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,8,7,15,125.5,10.0,2.55,10.8,16.0,107.13,0.0
2018,12,8,7,30,251.0,20.0,2.6,11.1,32.0,262.61,0.0
2018,12,8,7,45,315.0,30.0,2.65,11.4,61.0,363.85,270.45
2018,12,8,8,0,379.0,40.0,2.7,11.7,90.0,439.89,358.52
2018,12,8,8,15,512.0,43.0,2.7,11.95,136.0,572.86,470.02
2018,12,8,8,30,645.0,46.0,2.7,12.2,182.0,700.39,571.44
2018,12,8,8,45,690.0,49.5,2.7,12.5,221.5,757.74,615.89
2018,12,8,9,0,735.0,53.0,2.7,12.8,261.0,813.37,657.37
2018,12,8,9,15,765.5,56.0,2.7,13.15,298.0,852.19,684.74
2018,12,8,9,30,796.0,59.0,2.7,13.5,335.0,888.26,709.24
2018,12,8,9,45,818.0,61.0,2.7,13.8,367.0,911.54,724.03
2018,12,8,10,0,840.0,63.0,2.7,14.1,399.0,931.42,736.2
2018,12,8,10,15,853.5,64.5,2.6,14.4,424.5,927.63,730.61
2018,12,8,10,30,867.0,66.0,2.5,14.7,450.0,931.38,730.61
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,925.37,723.88
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,915.76,714.85
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,872.55,682.8
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,816.45,641.89
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,788.74,620.75
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,753.5,594.0
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,757.14,596.04
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,750.02,590.04
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,705.97,557.66
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,659.93,521.66
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,609.44,482.1
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,557.73,440.59
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,504.7,396.57
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,447.98,348.56
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,388.51,297.67
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,330.09,246.23
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,269.95,192.84
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,212.54,141.95
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,154.76,93.58
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,101.94,54.8
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,50.45,28.01
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,33.43,23.36
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,25.77,15.34
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,18.27,0.0
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,8.65,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
