Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,2.3,12.6,10.5,44.2,0.0
2018,12,9,7,30,95.0,17.0,2.3,12.7,21.0,129.13,0.0
2018,12,9,7,45,151.0,31.0,2.25,12.8,46.5,225.63,163.64
2018,12,9,8,0,207.0,45.0,2.2,12.9,72.0,293.67,239.32
2018,12,9,8,15,234.5,58.5,2.2,13.0,99.5,338.26,280.86
2018,12,9,8,30,262.0,72.0,2.2,13.1,127.0,383.58,320.55
2018,12,9,8,45,289.5,85.0,2.2,13.25,157.0,428.21,358.06
2018,12,9,9,0,317.0,98.0,2.2,13.4,187.0,472.41,393.91
2018,12,9,9,15,316.0,111.5,2.15,13.45,210.5,465.48,388.33
2018,12,9,9,30,315.0,125.0,2.1,13.5,234.0,480.23,399.19
2018,12,9,9,45,283.5,143.0,2.05,13.55,247.5,470.04,389.14
2018,12,9,10,0,252.0,161.0,2.0,13.6,261.0,458.1,377.77
2018,12,9,10,15,164.0,152.0,1.9,13.7,219.0,331.79,274.87
2018,12,9,10,30,76.0,143.0,1.8,13.8,177.0,210.58,173.71
2018,12,9,10,45,38.5,139.0,1.75,13.9,156.0,167.08,136.42
2018,12,9,11,0,1.0,135.0,1.7,14.0,135.0,112.5,89.38
2018,12,9,11,15,3.0,140.5,1.7,14.05,141.5,118.7,94.63
2018,12,9,11,30,5.0,146.0,1.7,14.1,148.0,124.83,99.71
2018,12,9,11,45,9.0,157.0,1.7,14.15,161.0,137.82,110.53
2018,12,9,12,0,13.0,168.0,1.7,14.2,174.0,150.53,121.06
2018,12,9,12,15,70.0,186.5,1.7,14.2,221.0,225.89,184.4
2018,12,9,12,30,127.0,205.0,1.7,14.2,268.0,298.62,243.75
2018,12,9,12,45,190.0,185.5,1.7,14.25,277.0,313.37,256.35
2018,12,9,13,0,253.0,166.0,1.7,14.3,286.0,336.65,275.29
2018,12,9,13,15,438.5,138.0,1.6,14.25,337.0,419.14,340.95
2018,12,9,13,30,624.0,110.0,1.5,14.2,388.0,475.08,382.4
2018,12,9,13,45,536.5,121.0,1.45,14.2,351.0,398.0,319.16
2018,12,9,14,0,449.0,132.0,1.4,14.2,314.0,335.68,267.73
2018,12,9,14,15,411.0,127.0,1.4,14.1,283.5,286.46,226.18
2018,12,9,14,30,373.0,122.0,1.4,14.0,253.0,241.01,187.2
2018,12,9,14,45,410.0,104.0,1.4,13.95,234.0,209.24,156.98
2018,12,9,15,0,447.0,86.0,1.4,13.9,215.0,173.23,122.61
2018,12,9,15,15,443.5,74.0,1.4,13.9,186.5,131.72,86.25
2018,12,9,15,30,440.0,62.0,1.4,13.9,158.0,93.49,56.2
2018,12,9,15,45,329.0,52.0,1.45,13.65,115.0,48.8,30.16
2018,12,9,16,0,218.0,42.0,1.5,13.4,72.0,31.58,21.9
2018,12,9,16,15,120.5,27.5,1.5,13.3,43.0,20.71,11.31
2018,12,9,16,30,23.0,13.0,1.5,13.2,14.0,10.27,0.0
2018,12,9,16,45,11.5,6.5,1.55,13.1,7.0,5.11,0.0
2018,12,9,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,10,7,15,1.0,4.0,3.7,10.8,4.0,3.94,0.0
2018,12,10,7,30,2.0,8.0,3.8,10.9,8.0,7.93,0.0
2018,12,10,7,45,1.5,20.0,3.85,11.0,20.0,16.54,6.52
2018,12,10,8,0,1.0,32.0,3.9,11.1,32.0,26.33,16.36
2018,12,10,8,15,5.0,46.0,4.0,11.2,47.0,43.85,31.96
2018,12,10,8,30,9.0,60.0,4.1,11.3,62.0,60.95,47.2
2018,12,10,8,45,72.0,82.0,4.2,11.45,102.0,175.17,147.67
2018,12,10,9,0,135.0,104.0,4.3,11.6,142.0,263.86,224.81
2018,12,10,9,15,230.0,114.5,4.35,11.75,189.0,387.0,329.59
2018,12,10,9,30,325.0,125.0,4.4,11.9,236.0,490.16,415.34
2018,12,10,9,45,255.5,139.0,4.45,12.1,231.5,437.34,369.33
2018,12,10,10,0,186.0,153.0,4.5,12.3,227.0,360.84,304.43
2018,12,10,10,15,137.0,166.0,4.5,12.5,222.5,324.66,272.4
2018,12,10,10,30,88.0,179.0,4.5,12.7,218.0,267.47,223.01
2018,12,10,10,45,136.5,172.0,4.5,12.95,235.0,319.45,267.05
2018,12,10,11,0,185.0,165.0,4.5,13.2,252.0,349.48,292.52
2018,12,10,11,15,232.0,183.0,4.45,13.4,295.0,426.97,355.01
2018,12,10,11,30,279.0,201.0,4.4,13.6,338.0,479.31,396.43
2018,12,10,11,45,274.5,205.5,4.35,13.8,341.0,468.0,386.16
2018,12,10,12,0,270.0,210.0,4.3,14.0,344.0,455.88,375.53
2018,12,10,12,15,457.0,167.5,4.25,14.1,393.0,559.34,460.24
2018,12,10,12,30,644.0,125.0,4.2,14.2,442.0,639.17,523.56
2018,12,10,12,45,568.5,139.5,4.2,14.35,415.0,568.93,466.19
2018,12,10,13,0,493.0,154.0,4.2,14.5,388.0,496.91,407.68
2018,12,10,13,15,673.5,110.0,4.3,14.55,417.0,541.7,443.5
2018,12,10,13,30,854.0,66.0,4.4,14.6,446.0,553.67,451.3
2018,12,10,13,45,843.5,64.5,4.45,14.7,422.5,500.31,405.1
2018,12,10,14,0,833.0,63.0,4.5,14.8,399.0,448.29,358.89
2018,12,10,14,15,816.0,60.5,4.65,14.75,369.0,389.68,306.55
2018,12,10,14,30,799.0,58.0,4.8,14.7,339.0,331.81,253.51
2018,12,10,14,45,772.5,55.0,4.9,14.65,303.5,271.82,198.26
2018,12,10,15,0,746.0,52.0,5.0,14.6,268.0,214.22,145.46
2018,12,10,15,15,704.5,48.5,5.0,14.6,229.0,156.47,95.62
2018,12,10,15,30,663.0,45.0,5.0,14.6,190.0,103.44,55.46
2018,12,10,15,45,598.5,40.0,4.85,14.05,150.0,53.31,28.68
2018,12,10,16,0,534.0,35.0,4.7,13.5,110.0,32.16,22.36
2018,12,10,16,15,412.5,28.5,4.65,13.2,74.0,23.87,13.88
2018,12,10,16,30,291.0,22.0,4.6,12.9,38.0,18.39,0.0
2018,12,10,16,45,145.5,11.0,4.6,12.65,19.0,8.65,0.0
2018,12,10,17,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,7,15,125.0,9.0,3.35,10.3,14.0,105.52,0.0
2018,12,11,7,30,250.0,18.0,3.3,10.6,28.0,218.71,0.0
2018,12,11,7,45,396.0,25.5,3.3,10.85,64.0,409.41,287.39
2018,12,11,8,0,542.0,33.0,3.3,11.1,100.0,561.75,452.29
2018,12,11,8,15,612.0,37.5,3.35,11.35,140.5,644.93,526.75
2018,12,11,8,30,682.0,42.0,3.4,11.6,181.0,727.85,595.41
2018,12,11,8,45,723.5,45.0,3.45,11.9,220.5,781.58,638.56
2018,12,11,9,0,765.0,48.0,3.5,12.2,260.0,833.55,678.32
2018,12,11,9,15,791.5,52.0,3.5,12.5,297.0,870.36,704.91
2018,12,11,9,30,818.0,56.0,3.5,12.8,334.0,904.35,728.49
2018,12,11,9,45,834.0,58.5,3.5,13.1,365.0,922.8,740.1
2018,12,11,10,0,850.0,61.0,3.5,13.4,396.0,926.73,741.03
2018,12,11,10,15,862.0,62.5,3.55,13.65,421.5,932.87,744.1
2018,12,11,10,30,874.0,64.0,3.6,13.9,447.0,935.47,744.61
2018,12,11,10,45,881.5,65.5,3.6,14.15,465.5,930.14,739.2
2018,12,11,11,0,889.0,67.0,3.6,14.4,484.0,921.18,731.38
2018,12,11,11,15,892.5,68.0,3.75,14.6,495.5,904.3,719.06
2018,12,11,11,30,896.0,69.0,3.9,14.8,507.0,883.95,704.34
2018,12,11,11,45,896.0,69.5,4.0,14.95,511.0,856.61,684.4
2018,12,11,12,0,896.0,70.0,4.1,15.1,515.0,826.17,662.22
2018,12,11,12,15,894.5,69.5,4.25,15.15,511.5,790.39,636.49
2018,12,11,12,30,893.0,69.0,4.4,15.2,508.0,751.93,608.87
2018,12,11,12,45,889.0,67.5,4.5,15.3,497.0,708.03,576.44
2018,12,11,13,0,885.0,66.0,4.6,15.4,486.0,662.02,539.97
2018,12,11,13,15,876.0,65.5,4.75,15.4,468.0,612.19,499.59
2018,12,11,13,30,867.0,65.0,4.9,15.4,450.0,561.1,457.01
2018,12,11,13,45,853.5,63.0,5.0,15.35,425.0,505.11,409.25
2018,12,11,14,0,840.0,61.0,5.1,15.3,400.0,448.88,359.88
2018,12,11,14,15,819.5,59.0,5.1,15.25,369.0,391.01,307.77
2018,12,11,14,30,799.0,57.0,5.1,15.2,338.0,332.33,253.95
2018,12,11,14,45,744.5,58.5,5.1,15.1,298.5,268.91,196.72
2018,12,11,15,0,690.0,60.0,5.1,15.0,259.0,210.88,144.86
2018,12,11,15,15,557.5,60.5,5.1,15.0,206.5,143.52,91.17
2018,12,11,15,30,425.0,61.0,5.1,15.0,154.0,93.31,56.22
2018,12,11,15,45,472.5,48.5,4.7,14.35,131.5,54.71,31.53
2018,12,11,16,0,520.0,36.0,4.3,13.7,109.0,32.97,23.04
2018,12,11,16,15,378.5,29.0,4.3,13.5,72.0,24.14,14.11
2018,12,11,16,30,237.0,22.0,4.3,13.3,35.0,18.26,0.0
2018,12,11,16,45,118.5,11.0,4.35,13.05,17.5,8.65,0.0
2018,12,11,17,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.85,12.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,12,7,15,38.0,7.5,5.15,12.5,9.0,5.9,0.0
2018,12,12,7,30,76.0,15.0,5.1,12.6,18.0,73.89,0.0
2018,12,12,7,45,248.5,26.0,5.05,12.75,53.0,297.04,203.84
2018,12,12,8,0,421.0,37.0,5.0,12.9,88.0,471.79,382.81
2018,12,12,8,15,487.5,43.5,5.0,13.0,125.0,549.59,454.35
2018,12,12,8,30,554.0,50.0,5.0,13.1,162.0,628.49,521.86
2018,12,12,8,45,607.0,54.5,5.05,13.2,201.0,692.28,574.83
2018,12,12,9,0,660.0,59.0,5.1,13.3,240.0,755.3,625.15
2018,12,12,9,15,665.0,67.5,5.0,13.45,271.5,776.36,640.7
2018,12,12,9,30,670.0,76.0,4.9,13.6,303.0,794.51,653.36
2018,12,12,9,45,665.5,83.0,4.85,13.8,326.0,798.38,654.8
2018,12,12,10,0,661.0,90.0,4.8,14.0,349.0,799.26,653.85
2018,12,12,10,15,646.0,100.5,4.8,14.2,367.5,791.34,646.48
2018,12,12,10,30,631.0,111.0,4.8,14.4,386.0,780.33,636.85
2018,12,12,10,45,764.5,87.5,4.8,14.6,435.0,858.92,694.75
2018,12,12,11,0,898.0,64.0,4.8,14.8,484.0,925.82,742.4
2018,12,12,11,15,905.0,64.5,4.95,14.95,497.0,911.43,731.46
2018,12,12,11,30,912.0,65.0,5.1,15.1,510.0,893.41,718.42
2018,12,12,11,45,916.0,64.5,5.25,15.25,515.0,867.94,699.87
2018,12,12,12,0,920.0,64.0,5.4,15.4,520.0,839.11,678.79
2018,12,12,12,15,917.0,64.5,5.55,15.5,517.0,802.77,652.08
2018,12,12,12,30,914.0,65.0,5.7,15.6,514.0,763.73,623.13
2018,12,12,12,45,907.0,65.5,5.9,15.7,503.0,719.37,590.0
2018,12,12,13,0,900.0,66.0,6.1,15.8,492.0,673.01,552.94
2018,12,12,13,15,892.0,65.0,6.1,15.85,474.5,622.6,510.86
2018,12,12,13,30,884.0,64.0,6.1,15.9,457.0,570.81,466.72
2018,12,12,13,45,871.0,63.0,6.1,15.95,432.5,515.34,418.53
2018,12,12,14,0,858.0,62.0,6.1,16.0,408.0,459.47,368.8
2018,12,12,14,15,839.5,60.0,6.0,15.95,377.0,401.44,316.18
2018,12,12,14,30,821.0,58.0,5.9,15.9,346.0,342.28,261.65
2018,12,12,14,45,793.0,55.0,5.75,15.85,309.5,280.6,204.75
2018,12,12,15,0,765.0,52.0,5.6,15.8,273.0,221.44,150.51
2018,12,12,15,15,635.5,55.5,5.6,15.8,221.0,152.81,95.29
2018,12,12,15,30,506.0,59.0,5.6,15.8,169.0,100.57,58.72
2018,12,12,15,45,481.5,48.5,5.05,15.15,135.5,56.15,31.92
2018,12,12,16,0,457.0,38.0,4.5,14.5,102.0,31.6,21.78
2018,12,12,16,15,380.5,30.0,4.4,14.2,70.5,24.98,14.78
2018,12,12,16,30,304.0,22.0,4.3,13.9,39.0,18.41,0.0
2018,12,12,16,45,152.0,11.0,4.2,13.65,19.5,8.65,0.0
2018,12,12,17,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.0,3.5,10.3,12.5,6.29,0.0
2018,12,13,7,30,232.0,16.0,3.5,10.6,25.0,201.85,0.0
2018,12,13,7,45,376.0,24.0,3.55,10.9,59.5,387.98,257.94
2018,12,13,8,0,520.0,32.0,3.6,11.2,94.0,540.09,434.21
2018,12,13,8,15,593.0,36.5,3.6,11.5,134.0,625.33,511.45
2018,12,13,8,30,666.0,41.0,3.6,11.8,174.0,710.57,582.23
2018,12,13,8,45,712.0,44.5,3.55,12.1,214.0,769.0,628.91
2018,12,13,9,0,758.0,48.0,3.5,12.4,254.0,825.94,672.12
2018,12,13,9,15,788.5,50.0,3.45,12.75,291.0,863.75,699.14
2018,12,13,9,30,819.0,52.0,3.4,13.1,328.0,887.9,715.14
2018,12,13,9,45,839.5,54.0,3.35,13.5,360.0,910.02,728.98
2018,12,13,10,0,860.0,56.0,3.3,13.9,392.0,928.92,740.12
2018,12,13,10,15,873.5,57.5,3.3,14.3,418.0,936.82,743.54
2018,12,13,10,30,887.0,59.0,3.3,14.7,444.0,941.11,744.48
2018,12,13,10,45,896.0,60.0,3.3,15.15,463.5,936.7,739.19
2018,12,13,11,0,905.0,61.0,3.3,15.6,483.0,928.59,731.47
2018,12,13,11,15,910.5,61.0,3.25,15.8,495.0,912.22,718.4
2018,12,13,11,30,916.0,61.0,3.2,16.0,507.0,892.3,703.01
2018,12,13,11,45,917.5,62.0,3.15,16.25,512.0,866.72,683.61
2018,12,13,12,0,919.0,63.0,3.1,16.5,517.0,837.87,662.0
2018,12,13,12,15,916.0,63.5,2.95,16.65,514.0,801.69,634.82
2018,12,13,12,30,913.0,64.0,2.8,16.8,511.0,762.82,605.75
2018,12,13,12,45,906.5,64.5,2.65,16.9,500.5,718.97,573.11
2018,12,13,13,0,900.0,65.0,2.5,17.0,490.0,673.09,537.03
2018,12,13,13,15,890.5,64.0,2.45,17.05,472.0,621.87,496.28
2018,12,13,13,30,881.0,63.0,2.4,17.1,454.0,569.42,453.59
2018,12,13,13,45,866.5,62.5,2.3,17.15,429.5,513.96,407.27
2018,12,13,14,0,852.0,62.0,2.2,17.2,405.0,458.25,359.5
2018,12,13,14,15,832.0,60.5,2.1,17.15,374.5,400.53,309.08
2018,12,13,14,30,812.0,59.0,2.0,17.1,344.0,341.8,256.73
2018,12,13,14,45,783.0,56.5,1.9,17.0,308.0,280.81,202.14
2018,12,13,15,0,754.0,54.0,1.8,16.9,272.0,222.44,149.91
2018,12,13,15,15,712.0,50.5,1.8,16.9,232.5,163.96,100.2
2018,12,13,15,30,670.0,47.0,1.8,16.9,193.0,110.22,59.47
2018,12,13,15,45,601.0,42.0,1.6,16.1,152.5,59.16,31.24
2018,12,13,16,0,532.0,37.0,1.4,15.3,112.0,33.93,23.75
2018,12,13,16,15,405.5,29.5,1.45,15.05,75.0,24.66,14.53
2018,12,13,16,30,279.0,22.0,1.5,14.8,38.0,18.34,0.0
2018,12,13,16,45,139.5,11.0,1.55,14.5,19.0,8.65,0.0
2018,12,13,17,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.8,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,7.1,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,7.2,14.5,9.0,18.49,0.0
2018,12,14,7,45,7.0,18.0,7.3,14.6,18.0,21.27,8.3
2018,12,14,8,0,0.0,27.0,7.4,14.7,27.0,20.62,11.15
2018,12,14,8,15,0.0,38.0,7.45,14.8,38.0,29.72,19.26
2018,12,14,8,30,0.0,49.0,7.5,14.9,49.0,39.56,27.89
2018,12,14,8,45,0.0,54.5,7.6,15.0,54.5,42.98,31.0
2018,12,14,9,0,0.0,60.0,7.7,15.1,60.0,46.88,34.42
2018,12,14,9,15,0.0,46.0,7.65,15.15,46.0,35.16,24.44
2018,12,14,9,30,0.0,32.0,7.6,15.2,32.0,24.4,15.24
2018,12,14,9,45,0.0,39.0,7.6,15.25,39.0,29.78,19.81
2018,12,14,10,0,0.0,46.0,7.6,15.3,46.0,35.17,24.37
2018,12,14,10,15,17.5,99.5,7.6,15.35,107.0,107.65,86.56
2018,12,14,10,30,35.0,153.0,7.6,15.4,168.0,184.73,151.61
2018,12,14,10,45,189.0,164.0,7.6,15.45,251.5,360.0,301.89
2018,12,14,11,0,343.0,175.0,7.6,15.5,335.0,530.51,443.19
2018,12,14,11,15,454.0,158.5,7.6,15.55,375.5,622.47,517.87
2018,12,14,11,30,565.0,142.0,7.6,15.6,416.0,685.41,568.71
2018,12,14,11,45,674.5,118.0,7.6,15.65,448.5,741.76,612.57
2018,12,14,12,0,784.0,94.0,7.6,15.7,481.0,773.66,637.09
2018,12,14,12,15,800.0,89.0,7.5,15.7,482.0,749.78,618.1
2018,12,14,12,30,816.0,84.0,7.4,15.7,483.0,722.14,596.44
2018,12,14,12,45,759.0,93.5,7.25,15.75,459.0,655.25,542.38
2018,12,14,13,0,702.0,103.0,7.1,15.8,435.0,593.51,490.79
2018,12,14,13,15,471.0,141.5,6.95,15.75,360.5,446.38,368.88
2018,12,14,13,30,240.0,180.0,6.8,15.7,286.0,314.01,257.98
2018,12,14,13,45,196.5,171.5,6.6,15.7,255.5,257.19,210.27
2018,12,14,14,0,153.0,163.0,6.4,15.7,225.0,216.18,175.42
2018,12,14,14,15,134.5,143.0,6.25,15.6,194.5,179.53,144.24
2018,12,14,14,30,116.0,123.0,6.1,15.5,164.0,145.63,115.28
2018,12,14,14,45,74.0,94.5,6.0,15.45,119.5,100.78,77.83
2018,12,14,15,0,32.0,66.0,5.9,15.4,75.0,59.26,43.68
2018,12,14,15,15,49.0,74.5,5.9,15.4,86.0,66.06,48.45
2018,12,14,15,30,66.0,83.0,5.9,15.4,97.0,69.46,50.5
2018,12,14,15,45,40.0,58.0,5.45,15.1,66.0,44.98,31.38
2018,12,14,16,0,14.0,33.0,5.0,14.8,35.0,25.46,16.45
2018,12,14,16,15,7.0,20.5,4.85,14.6,21.5,16.13,7.57
2018,12,14,16,30,0.0,8.0,4.7,14.4,8.0,6.07,0.0
2018,12,14,16,45,0.0,4.0,4.55,14.25,4.0,3.15,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.0,3.9,12.85,6.5,0.0,0.0
2018,12,15,7,30,34.0,12.0,4.0,13.1,13.0,37.1,0.0
2018,12,15,7,45,64.5,27.0,4.05,13.3,33.0,118.94,70.06
2018,12,15,8,0,95.0,42.0,4.1,13.5,53.0,172.07,137.11
2018,12,15,8,15,71.5,56.5,4.2,13.75,66.5,150.57,122.88
2018,12,15,8,30,48.0,71.0,4.3,14.0,80.0,127.99,104.63
2018,12,15,8,45,91.5,87.5,4.4,14.2,110.0,205.35,171.83
2018,12,15,9,0,135.0,104.0,4.5,14.4,140.0,266.06,224.19
2018,12,15,9,15,304.5,102.0,4.5,14.65,199.0,465.08,391.38
2018,12,15,9,30,474.0,100.0,4.5,14.9,258.0,624.95,519.07
2018,12,15,9,45,581.5,91.0,4.5,15.2,303.5,726.46,595.82
2018,12,15,10,0,689.0,82.0,4.5,15.5,349.0,815.85,661.42
2018,12,15,10,15,560.5,114.5,4.4,15.7,341.0,725.03,590.47
2018,12,15,10,30,432.0,147.0,4.3,15.9,333.0,623.86,510.87
2018,12,15,10,45,314.0,164.0,4.15,16.1,302.5,499.99,411.11
2018,12,15,11,0,196.0,181.0,4.0,16.3,272.0,380.81,313.22
2018,12,15,11,15,226.5,190.5,3.9,16.4,298.5,432.9,354.63
2018,12,15,11,30,257.0,200.0,3.8,16.5,325.0,460.9,376.28
2018,12,15,11,45,284.5,198.0,3.65,16.6,337.5,470.03,383.16
2018,12,15,12,0,312.0,196.0,3.5,16.7,350.0,476.72,388.09
2018,12,15,12,15,219.5,205.5,3.5,16.75,313.5,382.05,311.33
2018,12,15,12,30,127.0,215.0,3.5,16.8,277.0,311.76,253.07
2018,12,15,12,45,150.0,204.0,3.5,16.85,276.0,307.31,250.02
2018,12,15,13,0,173.0,193.0,3.5,16.9,275.0,301.12,245.16
2018,12,15,13,15,170.5,181.5,3.55,16.9,259.5,276.86,225.23
2018,12,15,13,30,168.0,170.0,3.6,16.9,244.0,252.97,205.41
2018,12,15,13,45,118.5,150.0,3.6,16.85,201.0,197.43,159.36
2018,12,15,14,0,69.0,130.0,3.6,16.8,158.0,139.92,111.6
2018,12,15,14,15,45.0,111.0,3.65,16.7,128.5,108.99,85.81
2018,12,15,14,30,21.0,92.0,3.7,16.6,99.0,81.43,62.93
2018,12,15,14,45,23.0,98.0,3.7,16.5,105.0,85.1,65.84
2018,12,15,15,0,25.0,104.0,3.7,16.4,111.0,87.96,67.97
2018,12,15,15,15,21.0,91.0,3.7,16.4,96.5,74.16,56.29
2018,12,15,15,30,17.0,78.0,3.7,16.4,82.0,60.31,44.63
2018,12,15,15,45,11.0,62.0,3.95,15.9,64.5,46.41,33.12
2018,12,15,16,0,5.0,46.0,4.2,15.4,47.0,34.05,23.84
2018,12,15,16,15,11.5,31.5,4.35,15.15,32.5,23.68,13.77
2018,12,15,16,30,18.0,17.0,4.5,14.9,18.0,13.13,0.0
2018,12,15,16,45,16.5,9.5,4.65,14.65,9.5,7.47,0.0
2018,12,15,17,0,15.0,2.0,4.8,14.4,1.0,0.0,0.0
2018,12,15,17,15,7.5,1.0,4.9,14.25,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.85,14.5,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,5.9,14.6,4.0,3.15,0.0
2018,12,16,7,45,0.0,10.0,5.95,14.75,10.0,7.59,0.0
2018,12,16,8,0,0.0,16.0,6.0,14.9,16.0,12.16,4.2
2018,12,16,8,15,0.0,21.5,6.2,15.05,21.5,16.36,8.04
2018,12,16,8,30,0.0,27.0,6.4,15.2,27.0,20.56,11.77
2018,12,16,8,45,0.0,32.0,6.6,15.35,32.0,24.4,15.15
2018,12,16,9,0,0.0,37.0,6.8,15.5,37.0,28.23,18.48
2018,12,16,9,15,0.0,39.5,6.8,15.55,39.5,30.15,20.14
2018,12,16,9,30,0.0,42.0,6.8,15.6,42.0,32.08,21.77
2018,12,16,9,45,0.5,45.0,6.85,15.7,45.0,34.88,24.15
2018,12,16,10,0,1.0,48.0,6.9,15.8,48.0,37.68,26.51
2018,12,16,10,15,2.0,72.0,6.85,15.85,72.5,57.19,43.04
2018,12,16,10,30,3.0,96.0,6.8,15.9,97.0,79.1,61.49
2018,12,16,10,45,2.5,100.0,6.8,15.95,101.0,81.76,63.6
2018,12,16,11,0,2.0,104.0,6.8,16.0,105.0,84.47,65.76
2018,12,16,11,15,1.0,94.5,6.75,16.0,95.0,74.68,57.44
2018,12,16,11,30,0.0,85.0,6.7,16.0,85.0,65.43,49.59
2018,12,16,11,45,18.0,92.5,6.65,16.0,101.5,94.34,74.59
2018,12,16,12,0,36.0,100.0,6.6,16.0,118.0,115.15,92.58
2018,12,16,12,15,18.0,89.5,6.6,16.0,98.5,89.52,70.42
2018,12,16,12,30,0.0,79.0,6.6,16.0,79.0,60.71,45.6
2018,12,16,12,45,1.0,86.5,6.6,16.0,87.0,67.36,51.25
2018,12,16,13,0,2.0,94.0,6.6,16.0,95.0,74.21,57.07
2018,12,16,13,15,1.0,74.0,6.65,16.0,74.5,57.43,42.97
2018,12,16,13,30,0.0,54.0,6.7,16.0,54.0,41.35,29.43
2018,12,16,13,45,0.0,46.0,6.75,16.0,46.0,35.18,24.25
2018,12,16,14,0,0.0,38.0,6.8,16.0,38.0,29.02,19.05
2018,12,16,14,15,0.0,41.0,6.9,15.95,41.0,31.32,21.05
2018,12,16,14,30,0.0,44.0,7.0,15.9,44.0,33.62,23.04
2018,12,16,14,45,0.0,29.5,7.1,15.9,29.5,22.48,13.56
2018,12,16,15,0,0.0,15.0,7.2,15.9,15.0,11.4,4.08
2018,12,16,15,15,0.0,12.0,7.2,15.9,12.0,9.11,2.11
2018,12,16,15,30,0.0,9.0,7.2,15.9,9.0,6.82,0.14
2018,12,16,15,45,0.0,7.5,7.2,15.7,7.5,5.68,0.0
2018,12,16,16,0,0.0,6.0,7.2,15.5,6.0,4.54,0.0
2018,12,16,16,15,0.0,5.0,7.1,15.5,5.0,3.78,0.0
2018,12,16,16,30,0.0,4.0,7.0,15.5,4.0,3.02,0.0
2018,12,16,16,45,0.0,2.0,6.9,15.45,2.0,1.57,0.0
2018,12,16,17,0,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.4,12.4,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.3,12.6,19.0,157.03,0.0
2018,12,17,7,45,337.0,21.5,2.25,12.85,52.0,358.62,198.18
2018,12,17,8,0,494.0,29.0,2.2,13.1,85.0,512.48,402.49
2018,12,17,8,15,570.5,34.5,2.15,13.3,124.5,600.5,482.47
2018,12,17,8,30,647.0,40.0,2.1,13.5,164.0,689.63,554.81
2018,12,17,8,45,694.5,42.5,2.05,13.7,203.0,747.89,600.39
2018,12,17,9,0,742.0,45.0,2.0,13.9,242.0,804.69,642.52
2018,12,17,9,15,767.5,48.5,1.9,14.05,278.0,840.03,666.84
2018,12,17,9,30,793.0,52.0,1.8,14.2,314.0,872.75,688.22
2018,12,17,9,45,791.0,59.0,1.7,14.35,342.0,880.78,691.38
2018,12,17,10,0,789.0,66.0,1.6,14.5,370.0,885.21,691.96
2018,12,17,10,15,820.0,65.0,1.65,14.65,399.5,907.28,706.62
2018,12,17,10,30,851.0,64.0,1.7,14.8,429.0,914.56,710.74
2018,12,17,10,45,860.5,65.0,1.75,14.95,448.5,911.41,707.88
2018,12,17,11,0,870.0,66.0,1.8,15.1,468.0,904.69,702.75
2018,12,17,11,15,875.5,66.5,1.9,15.15,480.5,890.07,693.09
2018,12,17,11,30,881.0,67.0,2.0,15.2,493.0,871.98,681.1
2018,12,17,11,45,844.0,76.0,2.1,15.25,487.5,834.0,655.0
2018,12,17,12,0,807.0,85.0,2.2,15.3,482.0,784.84,620.76
2018,12,17,12,15,734.5,102.0,2.25,15.35,462.0,719.89,574.17
2018,12,17,12,30,662.0,119.0,2.3,15.4,442.0,652.37,523.85
2018,12,17,12,45,450.5,157.0,2.35,15.45,375.0,502.38,406.8
2018,12,17,13,0,239.0,195.0,2.4,15.5,308.0,361.64,293.79
2018,12,17,13,15,193.0,190.0,2.4,15.5,279.0,300.07,244.29
2018,12,17,13,30,147.0,185.0,2.4,15.5,250.0,256.67,208.47
2018,12,17,13,45,146.5,172.0,2.45,15.5,234.0,233.4,189.19
2018,12,17,14,0,146.0,159.0,2.5,15.5,218.0,210.43,169.77
2018,12,17,14,15,102.0,130.5,2.45,15.45,170.0,156.24,124.77
2018,12,17,14,30,58.0,102.0,2.4,15.4,122.0,102.81,80.4
2018,12,17,14,45,144.5,92.5,2.35,15.3,136.0,124.36,95.54
2018,12,17,15,0,231.0,83.0,2.3,15.2,150.0,124.93,91.42
2018,12,17,15,15,215.0,82.0,2.3,15.2,137.5,104.78,73.76
2018,12,17,15,30,199.0,81.0,2.3,15.2,125.0,85.84,58.62
2018,12,17,15,45,220.5,63.5,2.15,14.75,103.0,58.14,37.81
2018,12,17,16,0,242.0,46.0,2.0,14.3,81.0,34.55,24.45
2018,12,17,16,15,274.5,34.5,1.95,14.1,61.5,28.28,17.78
2018,12,17,16,30,307.0,23.0,1.9,13.9,42.0,19.23,0.28
2018,12,17,16,45,164.5,13.0,1.9,13.75,22.0,10.23,0.0
2018,12,17,17,0,22.0,3.0,1.9,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.9,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,15,40.0,5.5,1.7,12.6,6.5,0.0,0.0
2018,12,18,7,30,80.0,11.0,1.7,12.8,13.0,73.46,0.0
2018,12,18,7,45,234.5,21.5,1.7,13.0,44.0,270.73,140.72
2018,12,18,8,0,389.0,32.0,1.7,13.2,75.0,435.9,342.88
2018,12,18,8,15,401.0,44.0,1.7,13.45,105.0,469.81,380.94
2018,12,18,8,30,413.0,56.0,1.7,13.7,135.0,503.36,411.86
2018,12,18,8,45,568.0,52.0,1.7,13.9,187.0,650.02,526.49
2018,12,18,9,0,723.0,48.0,1.7,14.1,239.0,790.67,630.13
2018,12,18,9,15,694.0,58.5,1.65,14.3,263.0,782.95,622.83
2018,12,18,9,30,665.0,69.0,1.6,14.5,287.0,778.98,619.03
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,793.48,628.55
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,804.85,635.31
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,862.86,673.78
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,912.03,704.48
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,909.3,700.02
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,903.0,693.9
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,882.08,677.35
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,858.06,659.0
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,836.13,642.23
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,810.88,623.26
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,770.89,595.8
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,736.2,572.06
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,697.98,545.59
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,663.15,519.95
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,614.02,483.33
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,563.58,444.47
2018,12,18,13,45,847.5,60.5,1.15,16.2,419.5,509.45,401.09
2018,12,18,14,0,835.0,59.0,1.2,16.2,396.0,454.92,355.86
2018,12,18,14,15,791.0,61.5,1.25,16.15,361.5,392.86,303.6
2018,12,18,14,30,747.0,64.0,1.3,16.1,327.0,332.06,251.18
2018,12,18,14,45,696.0,63.0,1.35,16.05,288.5,269.7,196.98
2018,12,18,15,0,645.0,62.0,1.4,16.0,250.0,211.06,145.93
2018,12,18,15,15,654.0,53.5,1.4,16.0,221.0,164.42,103.66
2018,12,18,15,30,663.0,45.0,1.4,16.0,192.0,115.04,63.06
2018,12,18,15,45,600.5,40.0,1.35,15.55,152.5,64.11,32.53
2018,12,18,16,0,538.0,35.0,1.3,15.1,113.0,32.17,22.32
2018,12,18,16,15,432.0,29.0,1.3,14.9,78.0,24.33,14.53
2018,12,18,16,30,326.0,23.0,1.3,14.7,43.0,19.27,1.06
2018,12,18,16,45,176.0,13.0,1.3,14.5,22.5,10.23,0.0
2018,12,18,17,0,26.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,12,18,17,15,13.0,1.5,1.3,14.3,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
